"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A2";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A2";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A2";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A2";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A2";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A2";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A2";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A2";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A2";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"937,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"892,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"707,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"577,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"698,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"636,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"720,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"552,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"09/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"09/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"09/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"09/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"09/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"617,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"617,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"442,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"467,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"485,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"485,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"506,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"627,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"585,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"522,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"489,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"493,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"573,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"717,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"672,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"453,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"476,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"658,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"648,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"945,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"724,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A3";"31/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"10221,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"937,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"898,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"723,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"598,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"729,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"656,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"727,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"573,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"09/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,80";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"09/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"09/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"09/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"09/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"09/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"09/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"09/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"09/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"09/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"649,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"649,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"476,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"491,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"650,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"612,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"543,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"492,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"579,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"719,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"679,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"426,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"452,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"478,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"476,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"659,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"972,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"764,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A6";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"27,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4179,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"S15";"31/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"100,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"S4";"31/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021580201_029";"030258301000";"PANCY COURTECON";"02";"02583";"Pancy-Courtecon";"748203,922300004";"6929976,7549";"6000";"";"S4";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021630101_029";"030216301000";"STEP de Charly-sur-Marne";"02";"02163";"Charly-sur-Marne";"720394,451099999";"6874728,1107";"11500";"";"A2";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
