"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S4";"06/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2812,95";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S4";"09/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"303,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S4";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2502,78";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S4";"10/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"353,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S4";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2993,44";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S4";"11/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"295,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S4";"11/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2492,75";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S4";"12/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"338,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S4";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2720,90";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S4";"13/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"178,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S4";"13/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1642,94";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S4";"16/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"308,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S4";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2765,84";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S4";"17/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"347,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S4";"17/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2706,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S4";"18/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"266,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S4";"18/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2332,82";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S4";"19/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"102,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S4";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"931,26";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S4";"20/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"199,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S4";"20/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1970,10";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S4";"23/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"297,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S4";"23/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2658,15";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S4";"27/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"323,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S4";"27/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2664,75";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S4";"30/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"302,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S4";"30/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2666,66";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S4";"31/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"345,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021680101_029";"030216801000";"CHATEAU-THIERRY";"02";"02168";"Château-Thierry";"728478,099600002";"6882117,1964";"46000";"";"S4";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2915,25";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,40";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,60";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S11";"30/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"60,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"01/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"02/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"03/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"04/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"05/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"06/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"07/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"08/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"09/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"10/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"11/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"12/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"13/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"14/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"15/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"021910101_029";"030219101000";"CHIVY LES ETOUVELLES";"02";"02191";"Chivy-lès-Étouvelles";"742120";"6936500";"1000";"";"S14";"16/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"6,00";"67";"kg";"kilogramme";"";""
