"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"03/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,69";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"03/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,49";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"03/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"03/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6792,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8317,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"05/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,50";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"05/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"05/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"05/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7408,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7443,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7407,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8007,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4525,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12657,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"11/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,90";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"11/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"11/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"11/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7518,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11542,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12544,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8363,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8009,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"17/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,80";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"17/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"17/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"17/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"17/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"17/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"17/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"17/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,51";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"17/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,53";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"17/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"17/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7903,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7935,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"19/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,30";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"19/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"19/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"19/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7573,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7551,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7718,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"23/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,70";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"23/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"23/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"23/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"23/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"23/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"23/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,49";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"23/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"23/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,85";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"23/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"23/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7451,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7721,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"25/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,70";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"25/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"25/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"25/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"25/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"25/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"25/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"25/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"25/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"25/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,21";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"25/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7935,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7719,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7792,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7764,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"29/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,90";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"29/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"29/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"29/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9889,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10636,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A6";"02/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3350,36";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A6";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3599,69";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A6";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2866,04";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A6";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3252,92";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A6";"06/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2703,82";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A6";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3415,06";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A6";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3817,86";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A6";"11/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3979,59";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A6";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1800,94";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A6";"13/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1534,26";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A6";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4015,86";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A6";"17/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1472,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A6";"18/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4099,02";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A6";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1971,59";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A6";"20/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3989,06";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A6";"23/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3289,93";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A6";"24/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4719,54";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A6";"25/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4347,15";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A6";"26/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5562,14";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A6";"27/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"822,30";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A6";"30/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4067,77";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4748,82";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"11/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"28197,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"11/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"34665,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"17/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"25835,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"17/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"8500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"17/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"39314,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"17/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"940,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"17/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"17/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"409,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"17/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"940,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"23/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"25835,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"23/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"8500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"23/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"39314,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"23/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"940,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"23/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"23/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"409,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"23/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"940,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026100101_029";"030261001000";"POMMIERS";"02";"02610";"Pommiers";"720117";"6920807";"91667";"";"A7";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
