"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"S14";"23/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"S14";"24/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"S14";"25/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"S14";"26/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"S14";"27/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"S14";"28/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"S14";"29/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"S14";"30/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026610101_029";"030266101000";"ROYAUCOURT ET CHAILVET";"02";"02661";"Royaucourt-et-Chailvet";"738928";"6933760";"450";"";"S14";"31/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"494,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026660201_029";"030266602000";"ROZOY SUR SERRE 2";"02";"02666";"Rozoy-sur-Serre";"781192";"6957533";"1400";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"379,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A3";"31/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A3";"31/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A3";"31/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A3";"31/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"406,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"356,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
