"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A4";"31/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,50";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A4";"31/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A4";"31/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A4";"31/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A4";"31/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026760101_029";"030267601000";"SAINT ERME OUTRE ET RAMECOURT";"02";"02676";"Saint-Erme-Outre-et-Ramecourt";"763109";"6938305";"3000";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"356,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A2";"01/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A2";"02/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A2";"03/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A2";"04/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A2";"05/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A2";"06/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A2";"07/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A2";"08/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A2";"09/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A2";"10/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A2";"11/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A2";"12/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A2";"13/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A2";"14/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A2";"15/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A2";"16/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A2";"17/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A2";"18/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A2";"19/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A2";"20/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A2";"21/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A2";"22/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A2";"23/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A2";"24/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A2";"25/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A2";"26/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A2";"27/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A2";"28/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A2";"29/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A2";"30/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A2";"31/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"436,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"436,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"436,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A3";"27/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A3";"27/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A3";"27/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A3";"27/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"572,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A3";"27/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A3";"27/01/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,80";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"569,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"569,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"569,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"569,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"436,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"436,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"436,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A4";"27/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A4";"27/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A4";"27/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A4";"27/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A4";"27/01/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,10";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"529,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"529,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"529,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"529,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A6";"02/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,43";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"026800101_029";"030268001000";"SAINT GOBAIN";"02";"02680";"Saint-Gobain";"726176";"6944372";"3000";"";"A6";"02/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"64,89";"67";"kg";"kilogramme";"";"Correcte"
