"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032700901000_029";"032700901000";"AMBENAY";"27";"27009";"Ambenay";"533177,395199999";"6862254,5741";"300";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032700901000_029";"032700901000";"AMBENAY";"27";"27009";"Ambenay";"533177,395199999";"6862254,5741";"300";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032700901000_029";"032700901000";"AMBENAY";"27";"27009";"Ambenay";"533177,395199999";"6862254,5741";"300";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032700901000_029";"032700901000";"AMBENAY";"27";"27009";"Ambenay";"533177,395199999";"6862254,5741";"300";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032700901000_029";"032700901000";"AMBENAY";"27";"27009";"Ambenay";"533177,395199999";"6862254,5741";"300";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032700901000_029";"032700901000";"AMBENAY";"27";"27009";"Ambenay";"533177,395199999";"6862254,5741";"300";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032700901000_029";"032700901000";"AMBENAY";"27";"27009";"Ambenay";"533177,395199999";"6862254,5741";"300";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032700901000_029";"032700901000";"AMBENAY";"27";"27009";"Ambenay";"533177,395199999";"6862254,5741";"300";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032700901000_029";"032700901000";"AMBENAY";"27";"27009";"Ambenay";"533177,395199999";"6862254,5741";"300";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032700901000_029";"032700901000";"AMBENAY";"27";"27009";"Ambenay";"533177,395199999";"6862254,5741";"300";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032700901000_029";"032700901000";"AMBENAY";"27";"27009";"Ambenay";"533177,395199999";"6862254,5741";"300";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032700901000_029";"032700901000";"AMBENAY";"27";"27009";"Ambenay";"533177,395199999";"6862254,5741";"300";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032700901000_029";"032700901000";"AMBENAY";"27";"27009";"Ambenay";"533177,395199999";"6862254,5741";"300";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032700901000_029";"032700901000";"AMBENAY";"27";"27009";"Ambenay";"533177,395199999";"6862254,5741";"300";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032700901000_029";"032700901000";"AMBENAY";"27";"27009";"Ambenay";"533177,395199999";"6862254,5741";"300";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032700901000_029";"032700901000";"AMBENAY";"27";"27009";"Ambenay";"533177,395199999";"6862254,5741";"300";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032700901000_029";"032700901000";"AMBENAY";"27";"27009";"Ambenay";"533177,395199999";"6862254,5741";"300";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032700901000_029";"032700901000";"AMBENAY";"27";"27009";"Ambenay";"533177,395199999";"6862254,5741";"300";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032700901000_029";"032700901000";"AMBENAY";"27";"27009";"Ambenay";"533177,395199999";"6862254,5741";"300";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032700901000_029";"032700901000";"AMBENAY";"27";"27009";"Ambenay";"533177,395199999";"6862254,5741";"300";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032700901000_029";"032700901000";"AMBENAY";"27";"27009";"Ambenay";"533177,395199999";"6862254,5741";"300";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032700901000_029";"032700901000";"AMBENAY";"27";"27009";"Ambenay";"533177,395199999";"6862254,5741";"300";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032700901000_029";"032700901000";"AMBENAY";"27";"27009";"Ambenay";"533177,395199999";"6862254,5741";"300";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032700901000_029";"032700901000";"AMBENAY";"27";"27009";"Ambenay";"533177,395199999";"6862254,5741";"300";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032700901000_029";"032700901000";"AMBENAY";"27";"27009";"Ambenay";"533177,395199999";"6862254,5741";"300";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032700901000_029";"032700901000";"AMBENAY";"27";"27009";"Ambenay";"533177,395199999";"6862254,5741";"300";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032700901000_029";"032700901000";"AMBENAY";"27";"27009";"Ambenay";"533177,395199999";"6862254,5741";"300";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032700901000_029";"032700901000";"AMBENAY";"27";"27009";"Ambenay";"533177,395199999";"6862254,5741";"300";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032700901000_029";"032700901000";"AMBENAY";"27";"27009";"Ambenay";"533177,395199999";"6862254,5741";"300";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032700901000_029";"032700901000";"AMBENAY";"27";"27009";"Ambenay";"533177,395199999";"6862254,5741";"300";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032700901000_029";"032700901000";"AMBENAY";"27";"27009";"Ambenay";"533177,395199999";"6862254,5741";"300";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032700901000_029";"032700901000";"AMBENAY";"27";"27009";"Ambenay";"533177,395199999";"6862254,5741";"300";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032700901000_029";"032700901000";"AMBENAY";"27";"27009";"Ambenay";"533177,395199999";"6862254,5741";"300";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032700901000_029";"032700901000";"AMBENAY";"27";"27009";"Ambenay";"533177,395199999";"6862254,5741";"300";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032700901000_029";"032700901000";"AMBENAY";"27";"27009";"Ambenay";"533177,395199999";"6862254,5741";"300";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032700901000_029";"032700901000";"AMBENAY";"27";"27009";"Ambenay";"533177,395199999";"6862254,5741";"300";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032700901000_029";"032700901000";"AMBENAY";"27";"27009";"Ambenay";"533177,395199999";"6862254,5741";"300";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032700901000_029";"032700901000";"AMBENAY";"27";"27009";"Ambenay";"533177,395199999";"6862254,5741";"300";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032700901000_029";"032700901000";"AMBENAY";"27";"27009";"Ambenay";"533177,395199999";"6862254,5741";"300";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032700901000_029";"032700901000";"AMBENAY";"27";"27009";"Ambenay";"533177,395199999";"6862254,5741";"300";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,70";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032700901000_029";"032700901000";"AMBENAY";"27";"27009";"Ambenay";"533177,395199999";"6862254,5741";"300";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032700901000_029";"032700901000";"AMBENAY";"27";"27009";"Ambenay";"533177,395199999";"6862254,5741";"300";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032700901000_029";"032700901000";"AMBENAY";"27";"27009";"Ambenay";"533177,395199999";"6862254,5741";"300";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032700901000_029";"032700901000";"AMBENAY";"27";"27009";"Ambenay";"533177,395199999";"6862254,5741";"300";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032700901000_029";"032700901000";"AMBENAY";"27";"27009";"Ambenay";"533177,395199999";"6862254,5741";"300";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032700901000_029";"032700901000";"AMBENAY";"27";"27009";"Ambenay";"533177,395199999";"6862254,5741";"300";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032700901000_029";"032700901000";"AMBENAY";"27";"27009";"Ambenay";"533177,395199999";"6862254,5741";"300";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"656,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"646,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"591,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"546,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"408,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"657,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"581,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A3";"09/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A3";"09/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A3";"09/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A3";"09/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A3";"09/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A3";"09/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,55";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A3";"09/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A3";"09/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,86";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A3";"09/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A3";"09/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,85";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"681,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"524,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"596,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"518,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"832,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"630,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"684,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"491,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"496,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"441,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"408,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"553,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"562,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"466,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"413,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"615,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"560,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"437,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"750,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"630,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"740,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"720,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A4";"09/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,70";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A4";"09/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A4";"09/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A4";"09/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A4";"09/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A4";"09/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A4";"09/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A4";"09/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A4";"09/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,27";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A4";"09/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A4";"09/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,28";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"750,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"630,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"690,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"610,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"990,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"740,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"810,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"800,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"580,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"660,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"670,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"620,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"720,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"610,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"650,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"032703802000_029";"032703803000";"AFUL Center Parcs Les Barils";"27";"27038";"Barils";"541522,122699998";"6850184,6902";"4500";"";"S14";"31/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4212,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034500101000_029";"034500101000";"ADON";"45";"45001";"Adon";"684592,335000001";"6740659,1165";"270";"";"A3";"31/01/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"687,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034500101000_029";"034500101000";"ADON";"45";"45001";"Adon";"684592,335000001";"6740659,1165";"270";"";"A3";"31/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1451,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034500101000_029";"034500101000";"ADON";"45";"45001";"Adon";"684592,335000001";"6740659,1165";"270";"";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034500101000_029";"034500101000";"ADON";"45";"45001";"Adon";"684592,335000001";"6740659,1165";"270";"";"S4";"31/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034500101000_029";"034500101000";"ADON";"45";"45001";"Adon";"684592,335000001";"6740659,1165";"270";"";"S4";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"034501702000_029";"034501702000";"AUVILLIERS lotissement La Morinne";"45";"45017";"Auvilliers-en-Gâtinais";"661431,392300002";"6761260,8988";"160";"";"A3";"31/01/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"115";"m3";"mètre cube";"";"Correcte"
