"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A7";"12/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A7";"12/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A7";"12/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A7";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A7";"13/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"11145,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A7";"13/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5358,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A7";"13/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"29305,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A7";"13/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A7";"13/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A7";"13/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A7";"13/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A7";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A7";"16/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"23300,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A7";"16/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6200,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A7";"16/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"33415,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A7";"16/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1190,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A7";"16/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A7";"16/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A7";"16/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1190,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A7";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A7";"17/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"23300,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A7";"17/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6200,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A7";"17/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"33415,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A7";"17/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1190,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A7";"17/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A7";"17/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A7";"17/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1190,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A7";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A7";"18/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"1950,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A7";"18/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A7";"18/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1318,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A7";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A7";"25/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"23300,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A7";"25/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6200,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A7";"25/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"33415,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A7";"25/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1190,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A7";"25/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A7";"25/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A7";"25/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1190,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A7";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A7";"26/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"23300,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A7";"26/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6200,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A7";"26/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"33415,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A7";"26/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1190,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A7";"26/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A7";"26/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A7";"26/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1190,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A7";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A7";"27/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"23300,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A7";"27/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6200,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A7";"27/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"33415,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A7";"27/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1190,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A7";"27/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A7";"27/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A7";"27/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1190,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A7";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A7";"30/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"16642,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A7";"30/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4327,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A7";"30/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23405,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A7";"30/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1190,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A7";"30/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A7";"30/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A7";"30/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1190,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A7";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A7";"31/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"20598,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A7";"31/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5440,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A7";"31/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"29352,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A7";"31/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1190,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A7";"31/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A7";"31/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A7";"31/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1190,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"A7";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S11";"06/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"13300,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S11";"12/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"12240,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S11";"18/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"4200,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S11";"30/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"4660,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"02/01/2017";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"15600,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"02/01/2017";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7565,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"02/01/2017";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"41357,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"02/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"266,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"02/01/2017";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"260,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"02/01/2017";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"266,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"17,02";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"03/01/2017";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"15600,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"03/01/2017";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7565,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"03/01/2017";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"41357,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"03/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"266,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"03/01/2017";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"260,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"03/01/2017";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"266,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"15,92";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"04/01/2017";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"15600,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"04/01/2017";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7565,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"04/01/2017";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"41357,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"04/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"266,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"04/01/2017";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"260,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"04/01/2017";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"266,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"26,28";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"05/01/2017";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"15600,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"05/01/2017";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7565,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"05/01/2017";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"41357,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"05/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"266,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"05/01/2017";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"260,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"05/01/2017";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"266,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"20,76";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"09/01/2017";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"15600,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"09/01/2017";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7565,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"09/01/2017";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"41357,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"09/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"266,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"09/01/2017";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"260,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"09/01/2017";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"266,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"5,48";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"10/01/2017";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"15600,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"10/01/2017";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7565,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"10/01/2017";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"41357,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"10/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"266,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"10/01/2017";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"260,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"10/01/2017";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"266,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"19,48";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"11/01/2017";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"15600,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"11/01/2017";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7565,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"11/01/2017";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"41357,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"11/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"266,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"11/01/2017";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"260,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"11/01/2017";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"266,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"35,66";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"12/01/2017";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"15600,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"12/01/2017";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"7565,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"12/01/2017";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"41357,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"100300101_029";"031003001000";"TROYES";"10";"10030";"Barberey-Saint-Sulpice";"777292,728500001";"6804341,7462";"260000";"";"S12";"12/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"266,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
