"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"987,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"998,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1237,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"31/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,40";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"31/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"31/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"650,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"31/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"31/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"602,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1309,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";" (effluent ""eau"")";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"829,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1245,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1259,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1030,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"952,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1336,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1353,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1322,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"13/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,20";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"13/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"13/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"13/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"13/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"13/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"13/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"13/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"13/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,37";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"13/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,43";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"13/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,89";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1033,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1010,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1305,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1306,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1297,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1019,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"976,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1115,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1245,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1269,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"986,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"999,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"31/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,30";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"31/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"31/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"31/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"31/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"(effluent ""eau"")";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1324,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"";"A2";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"";"A2";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"";"A2";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"";"A2";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"";"A2";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"";"A2";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"";"A2";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"";"A2";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"";"A2";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"";"A2";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"";"A2";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"";"A2";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"";"A2";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"";"A2";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"";"A2";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"";"A2";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"";"A2";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"";"A2";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"";"A2";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"";"A2";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"";"A2";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"";"A2";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"";"A2";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"";"A2";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"";"A2";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"";"A2";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"";"A2";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"";"A2";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"";"A2";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"";"A2";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"";"A2";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"";"A6";"16/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,50";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"";"A6";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8010,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"";"A6";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,40";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10234,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"";"A7";"10/01/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"";"A7";"10/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5550,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"";"A7";"10/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5300,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"";"A7";"10/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"14500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"";"S10";"05/01/2017";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"";"S11";"05/01/2017";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102680101_029";"031026801000";"NOGENT-SUR-SEINE";"10";"10268";"Nogent-sur-Seine";"735900,309699997";"6820916,5297";"12850";"";"S15";"17/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A3";"31/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3109,00";"93";"kW.h";"kiloWatt-heure";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"S11";"31/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"200,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"S4";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"102980101_029";"031029801000";"PONT-SUR-SEINE";"10";"10298";"Pont-sur-Seine";"743467,8499";"6824259,2671";"1600";"";"S6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A3";"02/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"10445,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A3";"04/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A3";"04/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A3";"04/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"670,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"263,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"221,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"103170101_029";"031031701000";"LES RICEYS";"10";"10317";"Riceys";"802503,612599999";"6768525,9412";"3400";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
