"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A2";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A2";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A2";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A2";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A2";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A2";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A2";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A2";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A2";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A2";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A2";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A2";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A2";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A2";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A2";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A2";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A2";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A2";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A2";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A2";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A2";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A2";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A2";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A2";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A2";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A2";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"366,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"620,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"326,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"366,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"428,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"468,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"481,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"457,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"398,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"383,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"23/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,75";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"23/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"23/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"23/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"717,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"23/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"23/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"23/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"23/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"23/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"23/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"326,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"322,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"326,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"313,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"382,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"499,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"355,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"365,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"424,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"383,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"479,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"465,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"463,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"406,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"364,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"342,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"377,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"23/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"23/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"23/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"23/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"23/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"23/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"23/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"23/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"23/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"23/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,57";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"23/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,52";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"355,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"336,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"343,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"386,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"512,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A6";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,74";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2211,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S10";"31/01/2017";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S11";"31/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"250,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S14";"31/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"542,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S4";"31/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"332,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S4";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,74";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104010101_029";"031040101000";"VENDEUVRE-SUR-BARSE";"10";"10401";"Vendeuvre-sur-Barse";"807580,031199999";"6794193,386";"4100";"";"S4";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2211,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"970,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"02/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"651,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1037,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"02/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"2190,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"980,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"992,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"956,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"901,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"981,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1016,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
