"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"841,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"843,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"750,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"723,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"744,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"739,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"757,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"827,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"832,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"30/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"30/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"30/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"651,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"30/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"30/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"30/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"30/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"30/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,15";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"30/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"762,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S1";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"858,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S10";"31/01/2017";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,50";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S11";"31/01/2017";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,14";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S15";"31/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"285,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S4";"30/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2665,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S4";"30/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,86";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S4";"30/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22919,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S6";"02/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9740,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S6";"02/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,88";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S6";"02/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2033,71";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S6";"16/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10860,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S6";"16/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,07";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S6";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2179,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104060101_029";"031040601000";"VERRIERES";"10";"10406";"Verrières";"784644,192500003";"6794623,5192";"9500";"";"S9";"31/01/2017";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"6,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"342,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"342,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"10/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"10/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"10/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"616,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"386,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"326,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"point du préleveur en entrée de bassin d'aération après tamis";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"397,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"397,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"386,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"386,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"386,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"386,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"10/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"10/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"10/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"463,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"463,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"392,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"409,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"409,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"409,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"355,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"346,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"346,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"346,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"355,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"393,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"326,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"prise échantillon au niveau du canal de comptage";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"434,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"";"A6";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"539,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"";"A6";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"539,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"";"A6";"26/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1653,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"";"S11";"02/01/2017";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,22";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"";"S11";"04/01/2017";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,30";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"";"S11";"12/01/2017";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,74";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"";"S11";"18/01/2017";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,99";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"";"S11";"25/01/2017";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,84";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"";"S4";"12/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24,93";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"";"S4";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"539,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"";"S4";"19/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24,93";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"104200102_029";"031042001000";"VILLENAUXE LA GRANDE";"10";"10420";"Villenauxe-la-Grande";"740594,477200002";"6831314,197";"3000";"";"S4";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"539,00";"67";"kg";"kilogramme";"";"Correcte"
