"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"09/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,53";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"09/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,62";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"09/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,54";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60070,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"10/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,65";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"10/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,68";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"10/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"10/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"10/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"10/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"10/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"10/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"10/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,64";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"10/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"10/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"10/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"10/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,42";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"10/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"10/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"10/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"10/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,72";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"10/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,04";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"10/01/2017";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,68";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"10/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,86";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"10/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45800,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"11/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,64";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"11/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"11/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"11/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"11/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"11/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"11/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"441,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"11/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"11/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"11/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,96";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"11/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,96";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"11/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,64";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"11/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,49";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"11/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"11/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"11/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,62";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"11/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"11/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,28";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"11/01/2017";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,82";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"11/01/2017";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,04";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"11/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,51";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"11/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,62";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24070,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27950,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"12/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,65";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"12/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,76";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"12/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,82";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"12/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"12/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"12/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"12/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"12/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"12/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"12/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"464,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"12/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"528,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"12/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"12/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,64";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"12/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,68";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"12/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"12/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"12/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"12/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,21";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"12/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"12/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"12/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"12/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,31";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"12/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,52";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"12/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"12/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,76";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"12/01/2017";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,28";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"12/01/2017";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,74";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"12/01/2017";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"12/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,64";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"12/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,18";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"12/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22060,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32490,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"13/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,84";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"13/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,96";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"13/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"13/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"13/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"13/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"13/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"13/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"309,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"13/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"13/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"13/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,96";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"13/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,52";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"13/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,18";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"13/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"13/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"13/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,95";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"13/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"13/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,84";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"13/01/2017";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,92";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"13/01/2017";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"13/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"13/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,73";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"14/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,84";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"14/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,87";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"14/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"14/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"14/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"14/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"14/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"408,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"14/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"14/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,68";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"14/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,32";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"14/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,64";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"14/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,92";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"14/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"14/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,62";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"14/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,74";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"14/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,85";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"14/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,56";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"14/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,92";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"14/01/2017";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,58";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"14/01/2017";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,62";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"14/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"14/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,44";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34510,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"15/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,44";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"15/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"15/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,82";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"15/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"10444_029";"037635102000";"LE HAVRE";"76";"76351";"Havre";"493708,199900001";"6934679,5301";"322000";"";"S1";"15/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
