"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2640,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3930,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4040,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5940,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4460,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5760,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3650,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1620,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1850,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6080,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"650,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4580,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4600,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1550,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3900,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1060,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4920,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5050,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3910,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6520,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3650,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"760,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4850,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6890,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1910,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2450,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6070,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3570,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3790,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4550,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4650,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4610,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2070,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4870,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3050,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9560,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1790,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7830,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10690,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9950,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10440,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9810,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9590,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2860,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2920,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S2";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"01/01/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"01/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"01/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"01/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"01/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"01/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"01/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"01/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"01/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,01";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"01/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,95";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"18/01/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"18/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"18/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"18/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"18/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"18/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"18/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"18/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,88";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"18/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,73";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"18/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,65";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S3";"21/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"02/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"02/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"204,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"02/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"455,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"02/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"147,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"02/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3318,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"02/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3549,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"03/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"03/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"222,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"03/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"245,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"202,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1911,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1916,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"04/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"04/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"222,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"04/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"228,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"196,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1518,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1665,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"05/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"05/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"226,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"05/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"437,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"58,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1059,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3015,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"06/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"06/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"719,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"06/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"43,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"06/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4889,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"09/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"09/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"220,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"09/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"368,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"228,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1989,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2650,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"10/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"34,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"10/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"226,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"10/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"661,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"748,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2308,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4363,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"11/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"218,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"11/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"826,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"11/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2374,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"11/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5947,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"12/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"260,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"12/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"638,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2658,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4275,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"13643_029";"032729902000";"EVREUX";"27";"27299";"Gravigny";"566586,857500002";"6885571,8078";"166750";"";"S4";"13/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"27,00";"115";"m3";"mètre cube";"";"Correcte"
