"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"S11";"31/01/2017";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,21";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"S11";"31/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"150,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"S15";"31/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,75";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"S4";"31/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"65,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"S4";"31/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"65000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"S4";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,70";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140260101_029";"031402601000";"AUDRIEU";"14";"14026";"Audrieu";"436761,282399997";"6907822,3161";"2000";"";"S4";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"455,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A2";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A2";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"498,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"486,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"489,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"543,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"372,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"491,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"10/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"10/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"10/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"723,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"10/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"10/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"10/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,19";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"10/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"10/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,18";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"10/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,99";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"628,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"481,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"525,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"959,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"735,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"710,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1884,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1278,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1098,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"903,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"862,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"675,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"601,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"572,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"533,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"594,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"536,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"743,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"682,00";"120";"m3/j";"mètre cube par jour";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"386,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"415,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"484,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"393,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A4";"10/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,70";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A4";"10/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A4";"10/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A4";"10/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A4";"10/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,21";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A4";"10/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A4";"10/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A4";"10/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A4";"10/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,42";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"559,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"438,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"868,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"636,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"669,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1781,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"912,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"802,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"649,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"636,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"554,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"480,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"491,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"378,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"421,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"685,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"655,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"290,64";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"S10";"31/01/2017";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"1,50";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"S11";"31/01/2017";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1,50";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"S15";"31/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"40,65";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"S4";"31/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"276,80";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140270101_029";"031402701000";"AUNAY SUR ODON";"14";"14027";"Monts d'Aunay";"434238,859099999";"6887167,5439";"5000";"";"S4";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"290,64";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140350101_029";"031403501000";"BALLEROY";"14";"14035";"Balleroy-sur-Drôme";"419740,956500001";"6905298,7582";"1100";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140350101_029";"031403501000";"BALLEROY";"14";"14035";"Balleroy-sur-Drôme";"419740,956500001";"6905298,7582";"1100";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140350101_029";"031403501000";"BALLEROY";"14";"14035";"Balleroy-sur-Drôme";"419740,956500001";"6905298,7582";"1100";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140350101_029";"031403501000";"BALLEROY";"14";"14035";"Balleroy-sur-Drôme";"419740,956500001";"6905298,7582";"1100";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140350101_029";"031403501000";"BALLEROY";"14";"14035";"Balleroy-sur-Drôme";"419740,956500001";"6905298,7582";"1100";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140350101_029";"031403501000";"BALLEROY";"14";"14035";"Balleroy-sur-Drôme";"419740,956500001";"6905298,7582";"1100";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140350101_029";"031403501000";"BALLEROY";"14";"14035";"Balleroy-sur-Drôme";"419740,956500001";"6905298,7582";"1100";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140350101_029";"031403501000";"BALLEROY";"14";"14035";"Balleroy-sur-Drôme";"419740,956500001";"6905298,7582";"1100";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140350101_029";"031403501000";"BALLEROY";"14";"14035";"Balleroy-sur-Drôme";"419740,956500001";"6905298,7582";"1100";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140350101_029";"031403501000";"BALLEROY";"14";"14035";"Balleroy-sur-Drôme";"419740,956500001";"6905298,7582";"1100";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140350101_029";"031403501000";"BALLEROY";"14";"14035";"Balleroy-sur-Drôme";"419740,956500001";"6905298,7582";"1100";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140350101_029";"031403501000";"BALLEROY";"14";"14035";"Balleroy-sur-Drôme";"419740,956500001";"6905298,7582";"1100";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140350101_029";"031403501000";"BALLEROY";"14";"14035";"Balleroy-sur-Drôme";"419740,956500001";"6905298,7582";"1100";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"106,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
