"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"395,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"413,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"586,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"382,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"393,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"363,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"382,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"417,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"395,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"387,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"392,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"366,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"417,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"381,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"10/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,20";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"10/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,08";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"10/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"10/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"10/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,90";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"10/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,86";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"10/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,33";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"10/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"10/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"10/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,06";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"10/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,46";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"414,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"395,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"413,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"586,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"382,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"393,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"363,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"382,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"417,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"395,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"387,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4847,18";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"S10";"31/01/2017";"1098";"Volume";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,50";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"S14";"16/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4260,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"S14";"31/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"S15";"31/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"53,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"S4";"31/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"501,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"S4";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4847,18";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"140440101_029";"031404401000";"BASLY ";"14";"14044";"Basly";"449678,120899998";"6913460,9558";"4500";"";"S9";"31/01/2017";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"7,50";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A2";"01/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A2";"02/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A2";"03/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A2";"04/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A2";"05/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A2";"06/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A2";"07/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A2";"08/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A2";"09/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A2";"10/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A2";"11/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A2";"12/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,93";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A2";"13/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A2";"14/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A2";"15/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,73";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A2";"16/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A2";"17/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A2";"18/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A2";"19/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A2";"20/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A2";"21/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A2";"22/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A2";"23/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A2";"24/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A2";"25/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A2";"26/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A2";"27/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A2";"28/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A2";"29/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A2";"30/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A2";"31/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,30";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"14045_029";"036129402000";"MORTREE 2";"61";"61294";"Mortrée";"484928,735200003";"6842005,0479";"1200";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
