"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"22/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"22/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"22/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"22/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1110,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A3";"31/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"6517,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"22/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,90";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"22/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"22/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"22/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"22/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2340,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"S11";"31/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"500,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"S4";"31/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"390,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"S4";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141000101_029";"031410001000";"BRETTEVILLE SUR LAIZE";"14";"14100";"Bretteville-sur-Laize";"455851,014600001";"6888493,4064";"2000";"";"S4";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2340,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"522,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"565,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"508,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"518,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"494,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"486,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"529,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"626,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"572,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"546,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"554,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"557,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"553,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"598,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"913,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"16/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"16/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"16/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"16/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"16/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"16/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"601,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"865,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"16/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"16/01/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,80";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"699,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"669,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"642,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"659,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"670,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"627,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"617,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"608,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"587,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"580,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"620,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"678,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"620,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"604,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"534,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"567,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"505,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"508,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"541,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"483,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"542,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"642,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"567,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"141190101_029";"031411901000";"CAGNY";"14";"14119";"Cagny";"464410,855300002";"6898575,674";"4600";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"548,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
