"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"490,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"516,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"485,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"463,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"536,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"585,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"502,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"483,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"518,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"539,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"503,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"561,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"812,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"603,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"17/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"17/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"17/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"17/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"17/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"694,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"17/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"722,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"17/01/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,80";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"549,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"509,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"486,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"571,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"604,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"502,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"526,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"494,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"476,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"559,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"596,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"498,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"539,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"573,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"486,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"537,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"478,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"469,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"550,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"608,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"530,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"498,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"523,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"561,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"515,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"558,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"832,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"636,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"17/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,50";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"17/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"17/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"17/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"17/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"486,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"17/01/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,10";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"533,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"468,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"532,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"555,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"471,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"461,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"475,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"478,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"544,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"599,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"516,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"510,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A6";"01/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,46";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A6";"01/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"331,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A6";"02/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,46";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A6";"02/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"345,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A6";"03/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,46";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A6";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"358,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A6";"04/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,46";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A6";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"340,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A6";"05/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,46";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A6";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"335,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A6";"06/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,46";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A6";"06/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"349,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A6";"07/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,46";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A6";"07/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"345,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A6";"08/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,46";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A6";"08/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"335,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A6";"09/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,46";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A6";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"340,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A6";"10/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,46";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A6";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"326,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A6";"11/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,46";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A6";"11/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"322,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A6";"12/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,46";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A6";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"308,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A6";"13/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,46";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A6";"13/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"312,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A6";"14/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,46";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A6";"14/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"322,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A6";"15/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,46";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A6";"15/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"312,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A6";"16/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,46";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A6";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"322,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A6";"17/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,46";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A6";"17/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"312,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A6";"18/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,46";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A6";"18/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"326,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A6";"19/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,46";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A6";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"308,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A6";"20/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,46";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A6";"20/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"312,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A6";"21/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,46";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A6";"21/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"317,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A6";"22/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,46";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A6";"22/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"312,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"142770101_029";"031427701000";"FONTENAY LE MARMION";"14";"14277";"Fontenay-le-Marmion";"454736,435099997";"6893099,7561";"6500";"";"A6";"23/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,46";"243";"%";"pourcentage";"";"Correcte"
