"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"508,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"16/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"16/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"16/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"16/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"16/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"529,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"16/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"896,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"16/01/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,80";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"227,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"597,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"561,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"16/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"16/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"16/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"16/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"16/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"16/01/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,80";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"17/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"17/01/2017";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"56,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"387,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A6";"02/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,91";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A6";"02/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"464,10";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A6";"04/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,91";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A6";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"455,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A6";"05/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,91";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A6";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"455,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A6";"09/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,91";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A6";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"455,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A6";"10/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,91";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A6";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"18,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A6";"11/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,91";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A6";"11/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"455,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A6";"12/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,91";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A6";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"455,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A6";"16/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,91";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A6";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"455,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A6";"18/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,91";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A6";"18/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"455,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A6";"19/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,91";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A6";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"455,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A6";"23/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,91";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A6";"23/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"527,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A6";"26/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,91";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A6";"26/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"464,10";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A6";"27/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,91";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A6";"27/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"91,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A6";"30/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,91";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"A6";"30/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"154,70";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S11";"31/01/2017";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,36";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S11";"31/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"250,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S14";"31/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"432,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S15";"31/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"75,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"02/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"51,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"02/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"51000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"02/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,91";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"02/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"464,10";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"04/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"04/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"04/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,91";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"455,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"05/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"05/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"05/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,91";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"455,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"09/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"09/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"09/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,91";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"455,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143120101_029";"031431201000";"GRANDCAMP-MAISY";"14";"14312";"Grandcamp-Maisy";"405524,768600002";"6928351,2388";"7000";"";"S4";"10/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,00";"115";"m3";"mètre cube";"";"Correcte"
