"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S4";"23/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3558,66";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S4";"24/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"529,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S4";"24/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,40";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S4";"24/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3634,23";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S4";"25/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"657,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S4";"25/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4513,59";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S4";"26/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S4";"26/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S4";"27/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"655,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S4";"27/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"31,20";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S4";"27/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4499,85";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S4";"28/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S4";"28/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S4";"29/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S4";"29/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S4";"30/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"650,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S4";"30/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4465,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S4";"31/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"663,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S4";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S4";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4554,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"03/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16520,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4559,52";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"04/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13200,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3933,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"06/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16540,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"06/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5094,32";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"07/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"08/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"09/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15080,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4524,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"10/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14500,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4341,30";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"11/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17260,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"11/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5039,92";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"12/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16360,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4898,18";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"13/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12480,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"13/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3736,51";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"14/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"15/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"17/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16420,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"17/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4916,15";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"18/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14180,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"18/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4367,44";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"19/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"17080,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5055,68";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"20/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"21/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"22/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"23/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14380,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"23/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4371,52";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"24/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15560,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"24/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4658,66";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"25/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14960,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"25/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4479,02";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"26/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15820,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"26/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4736,51";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"27/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13360,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"27/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4168,32";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"28/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"29/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"30/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16180,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"30/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4844,29";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"31/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14620,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4386,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S7";"03/01/2017";"1305";"Matières en suspension";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"6500,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S7";"03/01/2017";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"12800,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S7";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"1,98";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S7";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"4,42";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S8";"03/01/2017";"1305";"Matières en suspension";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"11700,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S8";"03/01/2017";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"21500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S8";"03/01/2017";"1350";"Phosphore total";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"34,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S8";"03/01/2017";"1551";"Azote global";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"285,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S8";"30/01/2017";"1305";"Matières en suspension";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"40900,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S8";"30/01/2017";"1314";"D.C.O.";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"90500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S8";"30/01/2017";"1350";"Phosphore total";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"38,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S8";"30/01/2017";"1551";"Azote global";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"180,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143660201_029";"031436601000";"LISIEUX";"14";"14366";"Lisieux";"497657,161700003";"6899673,0948";"70000";"";"S8";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A2";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A2";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A2";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A2";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A2";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A2";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A2";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A2";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A2";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A2";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A2";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A2";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A2";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A2";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A2";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A2";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A2";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A2";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A2";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A2";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A2";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A2";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A2";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A2";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A2";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A2";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A2";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A2";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A2";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A2";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A2";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"321,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"633,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"646,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"518,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1059,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"16/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"16/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"16/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"16/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"16/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143700101_029";"031437001000";"LE MOLAY-LITTRY";"14";"14370";"Molay-Littry";"417708,029799998";"6912614,6689";"4000";"";"A3";"16/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"896,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
