"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"S4";"24/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,96";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"S4";"24/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"137,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"S4";"31/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"S4";"31/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"11000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"S4";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,96";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"143710101_029";"031437101000";"LIVAROT";"14";"14371";"Livarot-Pays-d'Auge";"491405,748199999";"6882950,7733";"4000";"";"S4";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"325,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"722,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"599,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"517,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"529,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"514,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"501,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"569,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"08/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"08/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"08/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"702,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"709,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"655,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"588,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"585,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"747,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"778,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"717,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1237,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1050,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"824,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"767,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"19/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"19/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"19/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"19/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"19/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"19/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"19/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"19/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"19/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"19/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"707,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"689,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"706,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"722,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"638,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"582,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"608,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"595,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"582,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"609,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"822,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"716,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"726,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A3";"31/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"17156,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"747,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"652,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"580,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"509,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"530,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"527,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"08/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,30";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"08/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"08/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"08/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"733,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"09/01/2017";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"21870,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"640,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"559,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"576,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"790,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"778,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"714,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1070,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"839,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"733,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"19/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,40";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"19/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"19/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"19/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"19/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"19/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"19/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"19/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"19/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"19/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"19/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"723,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"695,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"761,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"747,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"639,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"642,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"559,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"577,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"670,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"867,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"776,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"712,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A6";"01/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1624,00";"67";"kg";"kilogramme";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144090101_029";"031440901000";"MERVILLE-FRANCEVILLE";"14";"14409";"Merville-Franceville-Plage";"465903,093699999";"6912895,0114";"15000";"";"A6";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"236,80";"67";"kg";"kilogramme";"";"Incorrecte"
