"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"23/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"23/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,87";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"23/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,41";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"23/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"23/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"23/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"23/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"24/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,50";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"24/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,83";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"24/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"24/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"24/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"24/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,98";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"24/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"24/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"24/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"24/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"24/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,51";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"25/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,30";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"25/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,82";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"25/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"25/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"25/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"25/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,31";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"25/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"25/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,18";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"25/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"25/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"25/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,57";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38990,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"26/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,40";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"26/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,08";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"26/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"26/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"26/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"26/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,91";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"26/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,59";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"26/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"26/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,71";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"26/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"26/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,79";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36880,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"27/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,30";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"27/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"27/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"27/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"27/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"27/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,42";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"27/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,68";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"27/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"27/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"27/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"27/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,66";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36710,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"28/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,10";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"28/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,06";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"28/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"28/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"28/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"28/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,81";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"28/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,58";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"28/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,21";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"28/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,45";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"28/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"28/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,47";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34600,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"29/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,20";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"29/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"29/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"29/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"29/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"29/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,81";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"29/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,43";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"29/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,21";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"29/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,69";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"29/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"29/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,71";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37570,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"30/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,50";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"30/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,84";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"30/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"30/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"30/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"30/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,47";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"30/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,76";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"30/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"30/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,85";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"30/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"30/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,52";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"31/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,50";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"31/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,85";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"31/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"31/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"31/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"31/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,58";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"31/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,48";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"31/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"31/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,84";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"31/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"31/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,62";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35640,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A5";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A5";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A5";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A5";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A5";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A5";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A5";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A5";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A5";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A5";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A5";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A5";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A5";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A5";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A5";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A5";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A5";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A5";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A5";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A5";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A5";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A5";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A5";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A5";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A5";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A5";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A5";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A5";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A5";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"144370201_029";"031443702000";"MONDEVILLE CAEN NOUVEAU MONDE";"14";"14437";"Mondeville";"457975,3389";"6903506,9262";"332000";"";"A5";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
