"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"21/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,43";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"21/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"150,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"22/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,43";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"22/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"150,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"23/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,43";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"23/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"180,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"24/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,41";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"24/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"164,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"25/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,41";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"25/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"135,30";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"26/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,41";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"26/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"143,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"27/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,41";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"27/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"139,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"28/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,41";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"28/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"123,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"29/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,41";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"29/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"151,70";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"30/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,41";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"30/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"131,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,41";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"131,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S11";"31/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"300,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S14";"31/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1306,08";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"01/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"01/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"01/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,43";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"01/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"154,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"02/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"02/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"02/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,43";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"02/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"163,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"03/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"03/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"36000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"03/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,43";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"154,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"04/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"34,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"04/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"34000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"04/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,43";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"146,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"05/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"05/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"05/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,43";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"137,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"06/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"34,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"06/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"34000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"06/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,43";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"06/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"146,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"07/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"07/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"07/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,43";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"07/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"141,90";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"08/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"34,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"08/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"34000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"08/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,43";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"08/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"146,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"09/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"09/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"09/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,43";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"141,90";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"10/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"10/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"10/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,43";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"150,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"11/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"34,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"11/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"34000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"11/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,43";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"11/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"146,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"12/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"37,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"12/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"37000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"12/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,43";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"159,10";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"13/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"13/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"13/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,43";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"13/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"141,90";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"14/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"14/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"14/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,43";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"14/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"150,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"15/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"15/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"15/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,43";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"15/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"141,90";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"16/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"34,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"16/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"34000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"16/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,43";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"146,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"17/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"34,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"17/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"34000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"17/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,43";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"17/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"146,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"18/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"18/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"18/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,43";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"18/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"137,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"19/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"19/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"19/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,43";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"137,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"20/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"20/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"20/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,43";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"20/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"141,90";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"21/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"21/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"21/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,43";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"21/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"150,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"22/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"22/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"22/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,43";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"22/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"150,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"23/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"23/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"23/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,43";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"23/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"180,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"24/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"24/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"24/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,41";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"24/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"164,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"25/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"25/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"25/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,41";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"25/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"135,30";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"26/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"26/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"26/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,41";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"26/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"143,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"27/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"34,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"27/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"34000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"27/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,41";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"27/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"139,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"28/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"145160101_029";"031451602000";"POTIGNY";"14";"14516";"Potigny";"463028,107199997";"6879343,9095";"3000";"";"S4";"28/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30000,00";"67";"kg";"kilogramme";"";"Correcte"
