"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A6";"09/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,87";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A6";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3964,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A6";"10/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,87";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A6";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5965,30";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A6";"13/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,87";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A6";"13/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2711,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A6";"14/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,87";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A6";"14/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5797,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"S14";"31/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"S15";"31/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"618,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"S4";"09/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"212,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"S4";"09/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"212000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"S4";"09/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,87";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"S4";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3964,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"S4";"10/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"319,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"S4";"10/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"319000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"S4";"10/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,87";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"S4";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5965,30";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"S4";"13/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"145,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"S4";"13/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"145000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"S4";"13/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,87";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"S4";"13/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2711,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"S4";"14/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"310,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"S4";"14/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"310000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"S4";"14/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,87";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"S4";"14/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5797,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"S4";"31/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"S4";"31/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"S4";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"S6";"31/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"364,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"S6";"31/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"364000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"S6";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"25,26";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146540201_029";"031465402000";"SAINT-PIERRE-SUR-DIVES 2";"14";"14654";"Saint-Pierre-en-Auge";"477833,086900003";"6884952,1322";"18000";"";"S6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"91946,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A2";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A2";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A2";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A2";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A2";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A2";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A2";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A2";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A2";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A2";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A2";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A2";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A2";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A2";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A2";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A2";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A2";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A2";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A2";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A2";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A2";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A2";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A2";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A2";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A2";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A2";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A2";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A2";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A2";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A2";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A2";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"09/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"09/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"09/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"426,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"09/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"540,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"09/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1240,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"09/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"312,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"09/01/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,80";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"09/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"09/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"09/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"09/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"09/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"09/01/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,90";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146590201_029";"031465902000";"SAINT SYLVAIN";"14";"14659";"Saint-Sylvain";"465701,664700002";"6890030,2014";"2300";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
