"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2891,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2708,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"09/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"366,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"09/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"863,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3421,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3368,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"11/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"11/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"11/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"766,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"11/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,51";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"11/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"11/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"11/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"11/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"11/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3397,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4454,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3604,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"16/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"336,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"16/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"16/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"742,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"16/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,67";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"16/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,61";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"16/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"16/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"16/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"16/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3696,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3506,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"19/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"19/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"747,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"22/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"22/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"420,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"22/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"811,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"22/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"115,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"22/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,43";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"22/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"22/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"22/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"22/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"116,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2795,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3352,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"25/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"25/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"794,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3491,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2932,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2848,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3530,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"31/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"31/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"31/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"717,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"31/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,46";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"31/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,98";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"31/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"31/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"31/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,40";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"31/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4012,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"01/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,70";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"01/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"01/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,63";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"01/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"01/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"01/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,62";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2717,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"03/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,90";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"03/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"03/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"03/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,75";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"03/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"03/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"03/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"03/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,74";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"03/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"05/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"05/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"05/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"05/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"05/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"05/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"05/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"05/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"05/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3404,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2892,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2667,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"09/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"09/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"09/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,27";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"09/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"09/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"09/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,85";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3354,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3365,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"11/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"11/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"11/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"11/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"11/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"11/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,02";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"11/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"11/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,95";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"11/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3357,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4473,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3582,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3097,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"16/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"16/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"16/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"16/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"16/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,77";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"16/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"16/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"146630101_029";"031466301000";"BAYEUX 2";"14";"14663";"Saint-Vigor-le-Grand";"431995,684699997";"6917107,1208";"55000";"";"A4";"16/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,41";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
