"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"A6";"03/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,70";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"A6";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"A6";"04/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,70";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"A6";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"A6";"05/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,70";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"A6";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"A6";"06/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,70";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"A6";"06/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"A6";"07/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,70";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"A6";"07/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"A6";"08/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,70";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"A6";"08/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"A6";"09/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,70";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"A6";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"A6";"10/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,70";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"A6";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"A6";"11/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,70";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"A6";"11/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"A6";"12/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,70";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"A6";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"A6";"13/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,70";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"A6";"13/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"A6";"14/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,70";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"A6";"14/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"A6";"15/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,70";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"A6";"15/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"A6";"16/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,70";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"A6";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"A6";"17/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,70";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"A6";"17/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"A6";"18/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,70";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"A6";"18/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"A6";"19/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,70";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"A6";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"A6";"20/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,64";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"A6";"20/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"51,20";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"A6";"21/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,64";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"A6";"21/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"51,20";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"A6";"22/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,64";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"A6";"22/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"51,20";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"A6";"23/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,64";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"A6";"23/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"51,20";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"A6";"24/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,64";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"A6";"24/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"51,20";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"A6";"25/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,64";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"A6";"25/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"44,80";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"A6";"26/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,64";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"A6";"26/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38,40";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"A6";"27/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,64";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"A6";"27/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38,40";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"A6";"28/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,64";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"A6";"28/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,20";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"A6";"29/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,64";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"A6";"29/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38,40";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"A6";"30/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,64";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"A6";"30/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38,40";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"A6";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,64";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38,40";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"01/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"01/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8000,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"01/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,70";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"01/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"02/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"02/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8000,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"02/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,70";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"02/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"03/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"03/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8000,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"03/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,70";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"04/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"04/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8000,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"04/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,70";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"05/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"05/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8000,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"05/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,70";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"06/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"06/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8000,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"06/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,70";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"06/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"07/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"07/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8000,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"07/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,70";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"07/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"08/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"08/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8000,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"08/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,70";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"08/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"09/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"09/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8000,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"09/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,70";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"10/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"10/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8000,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"10/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,70";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"11/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"11/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8000,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"11/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,70";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"11/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"12/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"12/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8000,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"12/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,70";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"13/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"13/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8000,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"13/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,70";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"13/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"14/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"14/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8000,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"14/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,70";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"14/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"15/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"15/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8000,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"15/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,70";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"15/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"16/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"16/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8000,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"16/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,70";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"17/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"17/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8000,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"17/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,70";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"17/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"18/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"18/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8000,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"18/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,70";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"18/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"19/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"19/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8000,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"19/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,70";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"56,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"20/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"20/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8000,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"20/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,64";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"20/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"51,20";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147200101_029";"031472001000";"USSY";"14";"14720";"Ussy";"458407,937899999";"6877290,9082";"1200";"";"S4";"21/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";""
