"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"24/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"24/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1176,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"24/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"24/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"24/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"24/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"24/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"24/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1750,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1691,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1714,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1616,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1585,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1548,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1647,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,70";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1724,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau brute entrant sur la station. Arrivant au dégrilleur.";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"02/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"02/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,65";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"03/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"03/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,42";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1368,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"04/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"04/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,23";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"05/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"05/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,26";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1311,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"06/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"06/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,26";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1181,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"09/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"09/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"10/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,10";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"10/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,22";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"11/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"11/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,18";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"12/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"12/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"12/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"12/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"12/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"12/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"12/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"13/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"13/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,11";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1340,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1487,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"16/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"16/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,38";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"17/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"17/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,09";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2076,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"18/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"18/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,29";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1829,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"19/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"19/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1716,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"20/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"20/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1579,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1441,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1368,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"23/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"23/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,64";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1399,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"24/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"24/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"24/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"24/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"24/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"24/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"24/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"24/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,32";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"24/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"24/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"24/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,32";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"25/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"25/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,25";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1338,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"26/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"26/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,91";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1395,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"27/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"27/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,05";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1333,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1273,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"30/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"30/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,97";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1386,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"31/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"31/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,14";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eau en sortie du clarificateur.";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1383,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eaux brutes non traitées déversées par le déversoir en tête de station et qui rejoignent directement la rivière Grand Odon.";"A2";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eaux brutes non traitées déversées par le déversoir en tête de station et qui rejoignent directement la rivière Grand Odon.";"A2";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eaux brutes non traitées déversées par le déversoir en tête de station et qui rejoignent directement la rivière Grand Odon.";"A2";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eaux brutes non traitées déversées par le déversoir en tête de station et qui rejoignent directement la rivière Grand Odon.";"A2";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eaux brutes non traitées déversées par le déversoir en tête de station et qui rejoignent directement la rivière Grand Odon.";"A2";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eaux brutes non traitées déversées par le déversoir en tête de station et qui rejoignent directement la rivière Grand Odon.";"A2";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eaux brutes non traitées déversées par le déversoir en tête de station et qui rejoignent directement la rivière Grand Odon.";"A2";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eaux brutes non traitées déversées par le déversoir en tête de station et qui rejoignent directement la rivière Grand Odon.";"A2";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eaux brutes non traitées déversées par le déversoir en tête de station et qui rejoignent directement la rivière Grand Odon.";"A2";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eaux brutes non traitées déversées par le déversoir en tête de station et qui rejoignent directement la rivière Grand Odon.";"A2";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eaux brutes non traitées déversées par le déversoir en tête de station et qui rejoignent directement la rivière Grand Odon.";"A2";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eaux brutes non traitées déversées par le déversoir en tête de station et qui rejoignent directement la rivière Grand Odon.";"A2";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eaux brutes non traitées déversées par le déversoir en tête de station et qui rejoignent directement la rivière Grand Odon.";"A2";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eaux brutes non traitées déversées par le déversoir en tête de station et qui rejoignent directement la rivière Grand Odon.";"A2";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eaux brutes non traitées déversées par le déversoir en tête de station et qui rejoignent directement la rivière Grand Odon.";"A2";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eaux brutes non traitées déversées par le déversoir en tête de station et qui rejoignent directement la rivière Grand Odon.";"A2";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eaux brutes non traitées déversées par le déversoir en tête de station et qui rejoignent directement la rivière Grand Odon.";"A2";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eaux brutes non traitées déversées par le déversoir en tête de station et qui rejoignent directement la rivière Grand Odon.";"A2";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eaux brutes non traitées déversées par le déversoir en tête de station et qui rejoignent directement la rivière Grand Odon.";"A2";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"147380201_029";"031473802000";"VERSON";"14";"14738";"Verson";"449262,720899999";"6900627,4791";"20000";"Eaux brutes non traitées déversées par le déversoir en tête de station et qui rejoignent directement la rivière Grand Odon.";"A2";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
