"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"09/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"580,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"09/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1540,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"09/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"09/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"09/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"09/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"09/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"09/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2704,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2772,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3702,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"16/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"16/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"820,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"16/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1350,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3076,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2632,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2608,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2484,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2280,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"27/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"27/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"1700,00";"162";"mg/L";"milligramme par litre";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"27/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"810,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"27/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1930,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"27/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"27/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"27/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"27/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"27/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"27/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,56";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2338,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2358,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2826,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"31/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"31/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"31/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"984,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2642,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A3";"31/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"240772,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1346,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1953,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"03/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,20";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"03/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"03/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"03/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2045,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2011,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"09/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,80";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"09/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"09/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"09/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"09/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"09/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"09/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"09/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"09/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"09/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"09/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,66";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2726,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2958,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2408,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3719,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"16/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,30";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"16/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"16/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"16/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2674,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2516,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2481,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2406,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2300,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"27/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,50";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"27/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"27/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"27/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"27/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"27/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"27/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"27/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"27/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"27/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"27/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,36";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Incorrecte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2338,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2266,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2392,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2786,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"31/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,80";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"31/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"31/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"31/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2690,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"16587_029";"035061601000";"AVRANCHES / Biosep";"50";"50616";"Val-Saint-Père";"377923,893100001";"6851459,4637";"40000";"";"A6";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6523,00";"67";"kg";"kilogramme";"";"Correcte"
