"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"425,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"402,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"425,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"01/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"7,92";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"02/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"9,76";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8,42";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"9,47";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8,21";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"06/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"9,61";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"07/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"7,13";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"08/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"7,34";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"9,33";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8,36";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"11/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8,58";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8,36";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"13/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6,82";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"14/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8,36";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"15/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8,58";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8,32";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"17/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8,58";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"18/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8,36";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8,58";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"20/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6,51";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"21/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8,32";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"22/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8,27";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"23/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8,32";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"24/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8,32";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"25/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8,45";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"26/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6,42";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"27/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8,58";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"28/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8,36";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"29/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8,58";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"30/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8,32";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1038,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S11";"27/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"300,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"01/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,20";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"01/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"7,92";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"02/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,71";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"02/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"9,76";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"03/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,34";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8,42";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"04/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,63";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"9,47";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"05/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,28";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8,21";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"06/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,67";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"06/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"9,61";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"07/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,98";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"07/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"7,13";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"08/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,04";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"08/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"7,34";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"09/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2,12";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"9,33";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"10/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,90";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8,36";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"11/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,95";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"11/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8,58";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"12/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,90";"115";"m3";"mètre cube";"";""
