"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8,36";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"13/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,55";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"13/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6,82";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"14/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,90";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"14/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8,36";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"15/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,95";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"15/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8,58";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"16/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,89";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8,32";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"17/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,95";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"17/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8,58";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"18/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,90";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"18/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8,36";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"19/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,95";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8,58";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"20/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,48";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"20/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6,51";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"21/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,89";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"21/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8,32";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"22/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,88";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"22/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8,27";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"23/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,89";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"23/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8,32";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"24/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,89";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"24/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8,32";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"25/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,92";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"25/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8,45";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"26/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,46";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"26/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6,42";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"27/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,95";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"27/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8,58";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"28/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,90";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"28/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8,36";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"29/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,95";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"29/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8,58";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"30/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,89";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"30/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8,32";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"31/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"346,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,00";"46";"g/L";"gramme par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1731_029";"031410201000";"BREUIL EN AUGE (LE)";"14";"14102";"Breuil-en-Auge";"497515,001800001";"6906770,9999";"1500";"";"S4";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1038,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A3";"18/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A3";"18/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A3";"18/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"622,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"18/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"18/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"18/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1754,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1737_029";"035028102000";"LA HAYE PESNEL/La Lucerne d'Outremer Nouvelle";"50";"50281";"Lucerne-d'Outremer";"376744,9987";"6864225,9994";"3500";"";"S4";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1754,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A2";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A2";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A2";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A2";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A2";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A2";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A2";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A2";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A2";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A2";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A2";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A2";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A2";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A2";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A2";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A2";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A2";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A2";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A2";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A2";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A2";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A2";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A2";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"1739_029";"035002701000";"BACILLY";"50";"50027";"Bacilly";"372111,165299997";"6854042,4341";"3000";"";"A2";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
