"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17491_029";"037830001000";"HARGEVILLE ";"78";"78300";"Hargeville";"607911,905299999";"6867393,596";"600";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17491_029";"037830001000";"HARGEVILLE ";"78";"78300";"Hargeville";"607911,905299999";"6867393,596";"600";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"379,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"386,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"375,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A3";"31/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"487,00";"93";"kW.h";"kiloWatt-heure";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"379,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"386,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17510_029";"037802001000";"ARNOUVILLE LES MANTES";"78";"78020";"Arnouville-lès-Mantes";"607827,445799999";"6868676,713";"1000";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"375,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"04/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"04/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"04/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"04/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"436,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"04/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"04/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"04/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"04/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"04/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"04/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"17565_029";"037710302000";"Châtillon-La-Borde";"77";"77103";"Châtillon-la-Borde";"687315,806299999";"6825798,4005";"220";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
