"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19573_029";"035050701000";"SAINT MARCOUF DE L'ISLE";"50";"50507";"Saint-Marcouf";"391258,109800003";"6939711,8511";"600";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"28/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"93";"kW.h";"kiloWatt-heure";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19590_029";"035160901000";"STEP VERNEUIL";"51";"51609";"Verneuil";"748783,130800001";"6888155,2247";"1100";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"28/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"93";"kW.h";"kiloWatt-heure";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19591_029";"035164401000";"STEP VINCELLES";"51";"51644";"Vincelles";"747519,5066";"6888422,6402";"750";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"399,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"366,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"378,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"09/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"19648_029";"039163002000";"VAL-SAINT-GERMAIN 2";"91";"91630";"Val-Saint-Germain";"631916,529700004";"6830491,6711";"3000";"";"A3";"09/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
