"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"558,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"738,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"610,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"660,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"525,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"575,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"17/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,80";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"17/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"17/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"17/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"612,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"604,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"585,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"573,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"547,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"613,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"664,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"550,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"638,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"579,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"546,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"650,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"541,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"616,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A6";"02/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"30,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A6";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"442,68";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A6";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"491,38";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A6";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"436,54";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A6";"06/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"413,22";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A6";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"471,24";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A6";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"72,96";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A6";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"462,75";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A6";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"511,75";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A6";"17/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"658,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A6";"20/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"151,36";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A6";"23/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"554,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A6";"25/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"493,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A6";"26/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"478,08";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A6";"27/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"401,15";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"A6";"30/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"398,16";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S11";"31/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1750,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S14";"31/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"327,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"02/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"02/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"30,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"03/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"68,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"442,68";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"04/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"79,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"491,38";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"05/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"73,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"436,54";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"06/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"71,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"06/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"413,22";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"09/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"77,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"471,24";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"10/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"72,96";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"12/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"75,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"462,75";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"16/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"89,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"511,75";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"17/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"94,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"17/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"658,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"20/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"20/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"151,36";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"23/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"84,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"23/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"554,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"25/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"80,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"25/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"493,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"26/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"83,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"26/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"478,08";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"27/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"71,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"27/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"401,15";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"30/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"63,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S4";"30/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"398,16";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S6";"31/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"40580,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S6";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,93";"243";"%";"pourcentage";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"9304,99";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S9";"04/01/2017";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"6,76";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S9";"17/01/2017";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"10,24";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20758_029";"032733202000";"HEUDEBOUVILLE ECOPARC 2";"27";"27332";"Heudebouville";"570048,6492";"6900872,1906";"14800";"";"S9";"31/01/2017";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"16,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A2";"01/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A2";"02/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A2";"03/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A2";"04/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A2";"05/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A2";"06/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A2";"07/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A2";"08/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A2";"09/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A2";"10/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A2";"11/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A2";"12/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A2";"13/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A2";"14/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A2";"15/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A2";"16/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A2";"17/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A2";"18/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A2";"19/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A2";"20/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A2";"21/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A2";"22/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A2";"23/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A2";"24/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A2";"25/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A2";"26/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A2";"27/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A2";"28/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A2";"29/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A2";"30/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A2";"31/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"20915_029";"037735703000";"COM PECY : STEP HAMEAU Mélanfroy PECY ";"77";"77357";"Pécy";"704541,350000002";"6839180,4053";"400";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
