"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S4";"20/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S4";"21/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S4";"22/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S4";"23/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"956,30";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S4";"24/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"785,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S4";"25/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"744,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S4";"26/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"836,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S4";"27/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S4";"28/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S4";"29/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S4";"30/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"785,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"214250102_029";"032142501000";"MONTBARD";"21";"21425";"Montbard";"799935,699199997";"6726204,4021";"10000";"";"S4";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"693,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"12/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,09";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"12/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,27";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"12/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"521,64";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"12/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,42";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"12/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"12/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,43";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"12/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,64";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"121,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"13/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,09";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"13/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,27";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"13/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"521,64";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"13/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,42";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"13/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"13/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,43";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"13/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,64";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A2";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"363,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"392,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"465,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1107,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,70";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"11/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"11/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"11/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"11/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"649,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"973,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"11/01/2017";"6484";"Temp de mesure du pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,80";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1025,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1090,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"919,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"817,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"747,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"636,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"577,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"533,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"493,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"466,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"450,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"457,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"441,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"428,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"423,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"435,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"433,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"644,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"840,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"383,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"443,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"395,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"474,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A4";"11/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A4";"11/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"215010101_029";"032150101000";"POUILLY-EN-AUXOIS";"21";"21501";"Pouilly-en-Auxois";"815663,0858";"6686437,5628";"2000";"";"A4";"11/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"162";"mg/L";"milligramme par litre";"";"Correcte"
