"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"07/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1,56";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"07/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"62,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"08/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"09/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1,32";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"118,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"10/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1,32";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"158,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"11/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1,32";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"11/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"171,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"12/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1,32";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"171,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"13/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1,32";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"13/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"171,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"14/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1,32";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"14/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"52,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"15/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"16/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1,54";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"77,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"17/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1,54";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"17/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"200,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"18/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1,54";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"18/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"92,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"19/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1,54";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"184,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"20/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1,54";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"20/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"184,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"21/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1,54";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"21/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"92,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"22/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"23/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1,43";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"23/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"85,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"24/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1,43";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"24/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"143,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"25/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1,43";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"25/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"157,30";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"26/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1,43";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"26/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"128,70";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"27/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1,43";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"27/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"171,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"28/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1,43";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"28/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"100,10";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"29/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"30/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1,50";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"30/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"105,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1,50";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"300,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S14";"31/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"988,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S15";"31/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"90,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S16";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S16";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S16";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S16";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S16";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S16";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S16";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S16";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S16";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S16";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S16";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S16";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S16";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S16";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S16";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S16";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S16";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S16";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S16";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S16";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S16";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S16";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S16";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S16";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S16";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S16";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S16";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S16";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S16";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S16";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S16";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S4";"01/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S4";"02/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S4";"03/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S4";"03/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,56";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S4";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"140,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S4";"04/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S4";"04/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,56";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S4";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"327,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S4";"05/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S4";"05/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,56";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S4";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"202,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S4";"06/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S4";"06/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,56";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S4";"06/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"187,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S4";"07/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S4";"07/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,56";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S4";"07/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"62,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S4";"08/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S4";"09/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S4";"09/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,32";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S4";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"118,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S4";"10/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216030102_029";"032160301000";"Semur-en-Auxois";"21";"21603";"Semur-en-Auxois";"800518,6501";"6711658,4207";"10000";"";"S4";"10/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,32";"243";"%";"pourcentage";"";"Correcte"
