"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1395,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1406,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1406,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1975,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"13/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,10";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"13/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"13/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,30";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"13/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"13/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"13/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"13/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,38";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"13/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,17";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"13/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"13/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,26";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"13/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,47";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2508,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2479,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"17/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,10";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"17/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"17/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,10";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"17/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2426,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2386,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2372,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1866,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1959,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"23/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,10";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"23/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"23/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"23/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"23/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"23/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"23/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"23/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"23/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"23/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"23/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2339,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1849,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"29/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,20";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"29/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"29/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"29/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1823,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1849,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2718,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A6";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"10466,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A6";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4890,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A6";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6147,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A6";"23/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8068,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3884,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"S15";"31/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"275,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"S4";"03/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"S4";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10466,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"S4";"06/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"S4";"09/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,80";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"S4";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4890,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"S4";"16/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,60";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"S4";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6147,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"S4";"18/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"13,60";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"S4";"23/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"S4";"23/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8068,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"S4";"24/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"S4";"30/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,60";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"S4";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,60";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216630101_029";"032166301000";"VENAREY-LES-LAUMES";"21";"21663";"Venarey-les-Laumes";"808283,465999998";"6717723,3761";"36000";"";"S4";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3884,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"A3";"31/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1504,00";"93";"kW.h";"kiloWatt-heure";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
