"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"A6";"02/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"21,08";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"A6";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"21,08";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"A6";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"21,08";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"A6";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"31,62";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"A6";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"21,08";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"A6";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"21,08";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"A6";"23/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"A6";"26/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"21,08";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"A6";"30/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"21,08";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"S4";"02/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"S4";"02/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,27";"46";"g/L";"gramme par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"S4";"02/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"21,08";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"S4";"05/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"S4";"05/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,27";"46";"g/L";"gramme par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"S4";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"21,08";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"S4";"09/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"S4";"09/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,27";"46";"g/L";"gramme par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"S4";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"21,08";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"S4";"12/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"6,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"S4";"12/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,27";"46";"g/L";"gramme par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"S4";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"31,62";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"S4";"16/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"S4";"16/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,27";"46";"g/L";"gramme par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"S4";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"21,08";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"S4";"19/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"S4";"19/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,27";"46";"g/L";"gramme par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"S4";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"21,08";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"S4";"23/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"S4";"23/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,27";"46";"g/L";"gramme par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"S4";"23/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"S4";"26/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"S4";"26/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,27";"46";"g/L";"gramme par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"S4";"26/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"21,08";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"S4";"30/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"S4";"30/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,27";"46";"g/L";"gramme par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"216740101_029";"032167401000";"VEUXHAULLES-SUR-AUBE";"21";"21674";"Veuxhaulles-sur-Aube";"834844,449000001";"6762315,0904";"600";"";"S4";"30/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"21,08";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"217100101_029";"032171001000";"VITTEAUX";"21";"21710";"Vitteaux";"816239,913199998";"6701460,4497";"1500";"";"A6";"05/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1,20";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"217100101_029";"032171001000";"VITTEAUX";"21";"21710";"Vitteaux";"816239,913199998";"6701460,4497";"1500";"";"A6";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"180,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"217100101_029";"032171001000";"VITTEAUX";"21";"21710";"Vitteaux";"816239,913199998";"6701460,4497";"1500";"";"A6";"16/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1,10";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"217100101_029";"032171001000";"VITTEAUX";"21";"21710";"Vitteaux";"816239,913199998";"6701460,4497";"1500";"";"A6";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"660,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"217100101_029";"032171001000";"VITTEAUX";"21";"21710";"Vitteaux";"816239,913199998";"6701460,4497";"1500";"";"S11";"31/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"90,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"217100101_029";"032171001000";"VITTEAUX";"21";"21710";"Vitteaux";"816239,913199998";"6701460,4497";"1500";"";"S4";"05/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"15,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"217100101_029";"032171001000";"VITTEAUX";"21";"21710";"Vitteaux";"816239,913199998";"6701460,4497";"1500";"";"S4";"05/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,20";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"217100101_029";"032171001000";"VITTEAUX";"21";"21710";"Vitteaux";"816239,913199998";"6701460,4497";"1500";"";"S4";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"180,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"217100101_029";"032171001000";"VITTEAUX";"21";"21710";"Vitteaux";"816239,913199998";"6701460,4497";"1500";"";"S4";"16/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"60,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"217100101_029";"032171001000";"VITTEAUX";"21";"21710";"Vitteaux";"816239,913199998";"6701460,4497";"1500";"";"S4";"16/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,10";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"217100101_029";"032171001000";"VITTEAUX";"21";"21710";"Vitteaux";"816239,913199998";"6701460,4497";"1500";"";"S4";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"660,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"217100101_029";"032171001000";"VITTEAUX";"21";"21710";"Vitteaux";"816239,913199998";"6701460,4497";"1500";"";"S6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"217100101_029";"032171001000";"VITTEAUX";"21";"21710";"Vitteaux";"816239,913199998";"6701460,4497";"1500";"";"S9";"31/01/2017";"1099";"Masse";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"800,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"05/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"05/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"550,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"05/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"05/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1029,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"149,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A4";"05/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A4";"05/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,10";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A4";"05/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A4";"05/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"186,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"305,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"851,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"278,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"21730_029";"037627802000";"FOUCARMONT";"76";"76278";"Foucarmont";"596946,307099998";"6974155,1275";"2000";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"273,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
