"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A6";"11/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,74";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A6";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,69";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A6";"13/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,69";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A6";"14/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,69";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A6";"15/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,69";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A6";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,14";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A6";"17/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35,41";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A6";"18/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35,66";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A6";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,38";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A6";"20/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,49";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A6";"21/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A6";"22/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,54";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A6";"23/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A6";"24/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A6";"25/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A6";"26/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,85";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A6";"27/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,87";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A6";"28/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38,70";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A6";"29/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"52,82";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A6";"30/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,36";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"78,55";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"S17";"01/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,99";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"S17";"02/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,69";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"S17";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,69";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"S17";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,69";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"S17";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,69";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"S17";"06/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,69";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"S17";"07/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,69";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"S17";"08/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,69";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"S17";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,74";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"S17";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,74";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"S17";"11/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,74";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"S17";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,69";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"S17";"13/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,69";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"S17";"14/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,69";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"S17";"15/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,69";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"S17";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,14";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"S17";"17/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35,41";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"S17";"18/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"35,66";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"S17";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,38";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"S17";"20/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,49";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"S17";"21/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"S17";"22/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,54";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"S17";"23/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"21,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"S17";"24/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"S17";"25/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"S17";"26/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"23,85";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"S17";"27/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,87";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"S17";"28/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"38,70";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"S17";"29/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"52,82";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"S17";"30/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"33,36";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"22560_029";"030275802000";"VAILLY SUR AISNE 2";"02";"02758";"Vailly-sur-Aisne";"738846";"6922969";"2685";"";"S17";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"78,55";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23511_029";"035026801000";"LESTRE";"50";"50268";"Lestre";"386218,178400002";"6944797,6905";"100";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"363,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"798,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"371,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"608,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"527,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"17/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"17/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"17/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"880,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"17/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1580,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"17/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"17/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"17/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23672_029";"030236002000";"GUIGNICOURT 2";"02";"02360";"Villeneuve-sur-Aisne";"769740";"6925917";"5100";"";"A3";"17/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
