"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"23/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"23/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"23/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1370,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"23/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"23/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"23/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"0,03";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"23/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"0,23";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"23/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,20";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"23/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,26";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"311,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"311,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A4";"23/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,80";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A4";"23/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A4";"23/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"30,00";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A4";"23/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A4";"23/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A4";"23/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A4";"23/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,75";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A4";"23/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A4";"23/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,83";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"283,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"S1";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"S1";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"S1";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"S1";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"S1";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"S1";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"S1";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"S1";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"202,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"S1";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"40,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"S1";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"S1";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"S1";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"S1";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"S1";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"S1";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"S1";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"S1";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"S1";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"S1";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"S1";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"S1";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"S1";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"201,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"S1";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"S1";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"S1";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"S1";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"S1";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"S1";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"S1";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"S1";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"S1";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"S1";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"S1";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"S1";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"S1";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"S1";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"S1";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"S1";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"S1";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"S1";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"S1";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"S1";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"S1";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"S1";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"S1";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"S1";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"204,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"S1";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"S1";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"S1";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"23964_029";"038916001000";"ETIGNY-PASSY-VERON";"89";"89160";"Étigny";"721775,859899998";"6782813,4446";"4000";"";"S1";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"205,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
