"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A4";"29/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A4";"29/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,70";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A4";"29/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A4";"29/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A4";"29/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A4";"29/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A4";"29/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A4";"29/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A4";"29/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A4";"29/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A4";"29/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A4";"29/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8846,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A4";"30/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8501,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A4";"31/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A4";"31/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A4";"31/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A4";"31/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A4";"31/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"3";"Phase aqueuse de l'eau (filtrée, centrifugée...)";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A4";"31/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A4";"31/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A4";"31/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A4";"31/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A4";"31/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A4";"31/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,36";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A4";"31/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8751,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A5";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A5";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A5";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A5";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A5";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A5";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A5";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A5";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A5";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A5";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A5";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A5";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A5";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A5";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A5";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A5";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A5";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A5";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A5";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A5";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A5";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A5";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A5";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A5";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A5";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A5";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A5";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A5";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A5";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A5";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A5";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A6";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4161,38";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A6";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3050,50";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A6";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1980,31";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A6";"06/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1970,11";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A6";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1906,56";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A6";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3622,96";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A6";"11/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3050,50";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A6";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3050,50";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A6";"13/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4430,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A6";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4485,35";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A6";"17/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4476,22";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A6";"18/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4403,22";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A6";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4092,94";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A6";"20/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3317,24";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A6";"23/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4225,26";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A6";"24/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4266,33";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A6";"25/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4298,27";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A6";"26/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3887,61";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A6";"27/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4092,94";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A6";"30/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4229,83";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4727,19";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S14";"01/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"363,52";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S14";"02/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"178,92";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S14";"03/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"210,16";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S14";"04/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"326,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S14";"05/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"115,02";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S14";"06/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"63,90";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S14";"07/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"228,62";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S14";"08/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"237,14";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S14";"09/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"183,18";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S14";"10/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"42,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S14";"11/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,30";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S14";"12/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"187,44";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S14";"13/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S14";"14/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"251,34";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S14";"15/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"438,78";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S14";"16/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"176,08";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S14";"17/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"7,10";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S14";"18/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"153,36";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S14";"19/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"190,28";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S14";"20/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"45,44";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S14";"21/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"619,12";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S14";"22/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"610,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S14";"23/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"180,34";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S14";"24/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S14";"25/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S14";"26/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S14";"27/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S14";"28/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"11,36";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S14";"29/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"200,22";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S14";"30/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S14";"31/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S15";"03/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"24,96";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S15";"04/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"76,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S15";"05/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"76,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S15";"06/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"49,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S15";"09/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"48,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S15";"10/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"55,68";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S15";"11/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"76,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S15";"12/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"76,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S15";"13/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"24,32";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S15";"17/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"27,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S15";"18/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"76,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S15";"19/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"76,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S15";"20/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"49,28";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S15";"23/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"44,48";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S15";"24/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"65,28";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S15";"25/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"76,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S15";"26/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"76,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S15";"27/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"56,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S15";"30/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"46,08";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S15";"31/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"76,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"2407_029";"039146101000";"OLLAINVILLE";"91";"91461";"Ollainville";"643301,369900003";"6832317,074";"66667";"";"S16";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
