"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A5";"04/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A5";"05/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A5";"06/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A5";"07/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A5";"08/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A5";"09/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A5";"10/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A5";"11/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A5";"12/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A5";"13/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A5";"14/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A5";"15/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A5";"16/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A5";"17/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A5";"18/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A5";"19/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A5";"20/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A5";"21/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A5";"22/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A5";"23/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A5";"24/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A5";"25/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A5";"26/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A5";"27/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A5";"28/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A5";"29/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A5";"30/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A5";"31/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1169,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"S11";"31/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"300,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"S15";"31/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"40,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"S4";"31/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"334,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"S4";"31/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"334000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"S4";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,35";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25522_029";"035029202000";"MARIGNY";"50";"50292";"Marigny-Le-Lozon";"389771,216700003";"6897287,1748";"2700";"";"S4";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1169,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25631_029";"035153401000";"SERZY ET PRIN";"51";"51534";"Serzy-et-Prin";"755253,156000003";"6905518,8486";"230";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25631_029";"035153401000";"SERZY ET PRIN";"51";"51534";"Serzy-et-Prin";"755253,156000003";"6905518,8486";"230";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25631_029";"035153401000";"SERZY ET PRIN";"51";"51534";"Serzy-et-Prin";"755253,156000003";"6905518,8486";"230";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25631_029";"035153401000";"SERZY ET PRIN";"51";"51534";"Serzy-et-Prin";"755253,156000003";"6905518,8486";"230";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25631_029";"035153401000";"SERZY ET PRIN";"51";"51534";"Serzy-et-Prin";"755253,156000003";"6905518,8486";"230";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25631_029";"035153401000";"SERZY ET PRIN";"51";"51534";"Serzy-et-Prin";"755253,156000003";"6905518,8486";"230";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25631_029";"035153401000";"SERZY ET PRIN";"51";"51534";"Serzy-et-Prin";"755253,156000003";"6905518,8486";"230";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25631_029";"035153401000";"SERZY ET PRIN";"51";"51534";"Serzy-et-Prin";"755253,156000003";"6905518,8486";"230";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25631_029";"035153401000";"SERZY ET PRIN";"51";"51534";"Serzy-et-Prin";"755253,156000003";"6905518,8486";"230";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25631_029";"035153401000";"SERZY ET PRIN";"51";"51534";"Serzy-et-Prin";"755253,156000003";"6905518,8486";"230";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25631_029";"035153401000";"SERZY ET PRIN";"51";"51534";"Serzy-et-Prin";"755253,156000003";"6905518,8486";"230";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25631_029";"035153401000";"SERZY ET PRIN";"51";"51534";"Serzy-et-Prin";"755253,156000003";"6905518,8486";"230";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25631_029";"035153401000";"SERZY ET PRIN";"51";"51534";"Serzy-et-Prin";"755253,156000003";"6905518,8486";"230";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25631_029";"035153401000";"SERZY ET PRIN";"51";"51534";"Serzy-et-Prin";"755253,156000003";"6905518,8486";"230";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25631_029";"035153401000";"SERZY ET PRIN";"51";"51534";"Serzy-et-Prin";"755253,156000003";"6905518,8486";"230";"";"A3";"31/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"93";"kW.h";"kiloWatt-heure";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25633_029";"035152701000";"SAVIGNY SUR ARDRES";"51";"51527";"Savigny-sur-Ardres";"757280,431100003";"6905080,394";"320";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25633_029";"035152701000";"SAVIGNY SUR ARDRES";"51";"51527";"Savigny-sur-Ardres";"757280,431100003";"6905080,394";"320";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25633_029";"035152701000";"SAVIGNY SUR ARDRES";"51";"51527";"Savigny-sur-Ardres";"757280,431100003";"6905080,394";"320";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25633_029";"035152701000";"SAVIGNY SUR ARDRES";"51";"51527";"Savigny-sur-Ardres";"757280,431100003";"6905080,394";"320";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25633_029";"035152701000";"SAVIGNY SUR ARDRES";"51";"51527";"Savigny-sur-Ardres";"757280,431100003";"6905080,394";"320";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25633_029";"035152701000";"SAVIGNY SUR ARDRES";"51";"51527";"Savigny-sur-Ardres";"757280,431100003";"6905080,394";"320";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25633_029";"035152701000";"SAVIGNY SUR ARDRES";"51";"51527";"Savigny-sur-Ardres";"757280,431100003";"6905080,394";"320";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25633_029";"035152701000";"SAVIGNY SUR ARDRES";"51";"51527";"Savigny-sur-Ardres";"757280,431100003";"6905080,394";"320";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25633_029";"035152701000";"SAVIGNY SUR ARDRES";"51";"51527";"Savigny-sur-Ardres";"757280,431100003";"6905080,394";"320";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25633_029";"035152701000";"SAVIGNY SUR ARDRES";"51";"51527";"Savigny-sur-Ardres";"757280,431100003";"6905080,394";"320";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25633_029";"035152701000";"SAVIGNY SUR ARDRES";"51";"51527";"Savigny-sur-Ardres";"757280,431100003";"6905080,394";"320";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25633_029";"035152701000";"SAVIGNY SUR ARDRES";"51";"51527";"Savigny-sur-Ardres";"757280,431100003";"6905080,394";"320";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25633_029";"035152701000";"SAVIGNY SUR ARDRES";"51";"51527";"Savigny-sur-Ardres";"757280,431100003";"6905080,394";"320";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25633_029";"035152701000";"SAVIGNY SUR ARDRES";"51";"51527";"Savigny-sur-Ardres";"757280,431100003";"6905080,394";"320";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25633_029";"035152701000";"SAVIGNY SUR ARDRES";"51";"51527";"Savigny-sur-Ardres";"757280,431100003";"6905080,394";"320";"";"A3";"31/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"93";"kW.h";"kiloWatt-heure";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"319,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"251,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"395,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"499,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"484,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"473,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A3";"16/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A3";"16/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A3";"16/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A3";"16/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A3";"16/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,73";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A3";"16/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A3";"16/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A3";"16/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,96";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A3";"16/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"496,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"489,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"316,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"303,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"259,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"295,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"273,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"234,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"299,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"25870_029";"032815402000";"FONTAINE LA GUYON";"28";"28154";"Fontaine-la-Guyon";"575131,625500001";"6819511,2412";"2750";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
