"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"15/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"398,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"16/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"358,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"17/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"307,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"18/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"85,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"19/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"494,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"20/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"345,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"21/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"22/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"23/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"24/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"339,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"25/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"26/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"336,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"27/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"28/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"29/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"113,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"30/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A3";"31/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"415,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"102,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"11/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,20";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"11/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"11/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"11/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"11/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"11/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"11/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"11/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"11/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,94";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"11/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,24";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"11/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,96";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"81,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"89,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"99,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A6";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"272,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A6";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"262,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"A6";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"364,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"M1";"12/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"M1";"12/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"M1";"12/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"M1";"12/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"M1";"12/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"M1";"12/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"M1";"12/01/2017";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"M1";"12/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,86";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"M2";"12/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"M2";"12/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"M2";"12/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"M2";"12/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"M2";"12/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"M2";"12/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,26";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"M2";"12/01/2017";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"M2";"12/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,06";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"M3";"12/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"M3";"12/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"M3";"12/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"M3";"12/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"M3";"12/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"M3";"12/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,42";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"M3";"12/01/2017";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"488,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"M3";"12/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,12";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"S1";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"S1";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"S1";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,10";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"S1";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"S1";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"S1";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"S1";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"S1";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"S1";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"S1";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"S1";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"S1";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"S1";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"S1";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,40";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"S1";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"S1";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"S1";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"S1";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,60";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"S1";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"S1";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"84,30";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26889_029";"035034201000";"MONTFARVILLE";"50";"50342";"Montfarville";"392024,417900003";"6959804,9336";"5500";"";"S1";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"120";"m3/j";"mètre cube par jour";"";"Correcte"
