"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"14/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"14/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"14/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"14/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"14/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"14/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"14/01/2017";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"14/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16790,37";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"15/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"15/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"15/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"15/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"15/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"15/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"15/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"15/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"15/01/2017";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"15/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"16780,37";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"16/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"16/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"16/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"16/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"16/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"16/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"16/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"16/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"16/01/2017";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"16/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19020,37";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"17/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"17/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"17/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"17/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"17/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"17/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"17/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"17/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"17/01/2017";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"17/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20100,37";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"18/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"18/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"18/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"18/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"18/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"18/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"18/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"18/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"18/01/2017";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"18/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20290,37";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"19/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"19/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"19/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"19/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"19/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"19/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"19/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"19/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"19/01/2017";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"19/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18730,27";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"20/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"20/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"20/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"20/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"20/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"20/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"20/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"20/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"20/01/2017";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"20/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20610,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"21/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"21/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"21/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"21/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"21/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"21/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"21/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"21/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"21/01/2017";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"21/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19620,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"22/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"22/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"22/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"22/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"22/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"22/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"22/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"22/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"22/01/2017";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"22/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19480,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"23/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"23/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"23/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"23/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"23/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"23/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"23/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"23/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"23/01/2017";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"23/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19870,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"24/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"24/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"24/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"16,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"24/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"24/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"24/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"24/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"24/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"24/01/2017";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"24/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20020,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"25/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"25/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"25/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"25/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"25/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"25/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"25/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"25/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"25/01/2017";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"25/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"20210,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"26/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"26/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"26/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"26/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"26/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"26/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"26/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"26/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"26/01/2017";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,05";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"26/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"26975_029";"039300701000";"Seine Morée";"93";"93007";"Blanc-Mesnil";"660733,2742";"6872678,4395";"300000";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19600,22";"120";"m3/j";"mètre cube par jour";"";"Correcte"
