"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A3";"30/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1123,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A3";"30/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A3";"30/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,59";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A3";"30/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A3";"30/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A3";"30/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,02";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A3";"30/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,75";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"183,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"178,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"229,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A4";"30/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A4";"30/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A4";"30/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,80";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A4";"30/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A4";"30/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A4";"30/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,04";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A4";"30/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A4";"30/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,98";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A4";"30/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,05";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A6";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"307,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A6";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"288,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A6";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"273,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A6";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"269,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A6";"18/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"351,90";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A6";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"365,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A6";"20/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"324,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A6";"25/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"340,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A6";"27/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"150,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270080101_029";"032700801000";"ALIZAY";"27";"27008";"Alizay";"567128,717299998";"6914294,0166";"2020";"";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"281,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1734,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1983,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1854,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"04/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"04/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"500,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"04/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"04/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1520,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"04/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"04/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,34";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"04/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"04/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"04/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"04/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1924,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1912,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1885,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1932,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"08/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"08/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"08/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1170,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2015,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2005,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"10/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"10/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"10/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"560,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"10/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1070,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"10/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"10/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,34";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"10/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"10/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"10/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"10/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"92,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1963,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1918,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2035,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2441,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"16/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"16/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"16/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1430,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2023,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1918,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2019,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1573,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1719,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1954,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2003,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"23/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"23/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"460,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"23/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"620,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"23/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1350,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"23/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"23/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"23/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"23/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"23/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,60";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"23/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1888,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"270220101_029";"032702201000";"AUBEVOYE";"27";"27022";"Val d'Hazey";"579360,9538";"6898683,4019";"34500";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
