"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"A5";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"A5";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"A5";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"A5";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"A5";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"A5";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"A5";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"A5";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"A5";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"A5";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"A5";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"A5";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"A5";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"A5";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"A5";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"A5";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"A5";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"A5";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"A5";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"A6";"16/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,75";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4732,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S10";"04/01/2017";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"2000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S10";"17/01/2017";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"2000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S12";"31/01/2017";"1098";"Volume";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"10,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S15";"31/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"150,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"16/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,75";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"31/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"631,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271160101_029";"032711601000";"BRIONNE";"27";"27116";"Brionne";"533720,979400002";"6902664,8091";"7200";"";"S4";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4730,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271190101_029";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";"4117";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271190101_029";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";"4117";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271190101_029";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";"4117";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271190101_029";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";"4117";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271190101_029";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";"4117";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271190101_029";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";"4117";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271190101_029";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";"4117";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271190101_029";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";"4117";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271190101_029";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";"4117";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271190101_029";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";"4117";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271190101_029";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";"4117";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271190101_029";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";"4117";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"156,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271190101_029";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";"4117";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271190101_029";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";"4117";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271190101_029";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";"4117";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271190101_029";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";"4117";"";"A3";"16/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271190101_029";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";"4117";"";"A3";"16/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271190101_029";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";"4117";"";"A3";"16/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271190101_029";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";"4117";"";"A3";"16/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"739,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271190101_029";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";"4117";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271190101_029";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";"4117";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271190101_029";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";"4117";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271190101_029";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";"4117";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271190101_029";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";"4117";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271190101_029";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";"4117";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"157,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271190101_029";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";"4117";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271190101_029";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";"4117";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271190101_029";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";"4117";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271190101_029";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";"4117";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271190101_029";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";"4117";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271190101_029";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";"4117";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271190101_029";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";"4117";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271190101_029";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";"4117";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271190101_029";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";"4117";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271190101_029";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";"4117";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271190101_029";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";"4117";"";"A3";"31/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"10612,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271190101_029";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";"4117";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271190101_029";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";"4117";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"162,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271190101_029";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";"4117";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271190101_029";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";"4117";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"147,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271190101_029";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";"4117";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271190101_029";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";"4117";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271190101_029";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";"4117";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271190101_029";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";"4117";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271190101_029";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";"4117";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271190101_029";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";"4117";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271190101_029";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";"4117";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271190101_029";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";"4117";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271190101_029";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";"4117";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271190101_029";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";"4117";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271190101_029";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";"4117";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"197,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271190101_029";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";"4117";"";"A4";"16/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,50";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271190101_029";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";"4117";"";"A4";"16/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271190101_029";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";"4117";"";"A4";"16/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271190101_029";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";"4117";"";"A4";"16/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271190101_029";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";"4117";"";"A4";"16/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271190101_029";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";"4117";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271190101_029";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";"4117";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271190101_029";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";"4117";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"118,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271190101_029";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";"4117";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"109,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271190101_029";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";"4117";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"108,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271190101_029";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";"4117";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271190101_029";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";"4117";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271190101_029";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";"4117";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271190101_029";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";"4117";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271190101_029";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";"4117";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271190101_029";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";"4117";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271190101_029";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";"4117";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"168,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271190101_029";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";"4117";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271190101_029";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";"4117";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271190101_029";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";"4117";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271190101_029";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";"4117";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271190101_029";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";"4117";"";"A6";"30/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"372,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271190101_029";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";"4117";"";"S4";"30/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"30,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271190101_029";"032711901000";"BUEIL";"27";"27119";"Bueil";"585149,833899997";"6872073,6725";"4117";"";"S4";"30/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"372,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"459,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"531,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"519,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"565,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"562,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"547,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"587,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"616,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"634,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"606,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"579,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"635,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"684,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"648,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"739,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"581,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"526,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"495,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"463,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
