"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"501,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"523,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"22/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"452,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"22/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"505,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"22/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1092,60";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"22/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"22/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"22/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,16";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"22/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"22/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,93";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"22/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"535,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"530,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"525,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"529,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"532,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"569,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"583,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"576,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"535,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"499,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"575,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"551,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"610,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"601,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"567,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"644,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"665,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"693,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"667,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"645,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"695,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"792,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"735,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"843,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"678,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"570,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"562,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"518,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"557,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"583,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"22/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,00";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"22/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"22/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"22/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"26,10";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"22/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"22/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"22/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,31";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"22/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"22/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,21";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"22/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,78";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"566,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"570,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"585,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"601,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"577,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"615,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"633,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"668,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"638,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"611,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A5";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A5";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A5";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A5";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A5";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A5";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A5";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A5";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A5";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A5";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A5";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A5";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A5";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A5";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A5";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A5";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A5";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A5";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A5";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A5";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A5";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A5";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A5";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A5";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A5";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A5";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A5";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A5";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A5";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A5";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A6";"02/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"385,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A6";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"180,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A6";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"533,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A6";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"524,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A6";"06/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"262,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A6";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"155,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A6";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"369,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A6";"11/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"475,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A6";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"442,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A6";"13/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"221,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A6";"17/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"500,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A6";"18/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"451,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A6";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"442,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A6";"20/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"246,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A6";"23/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"401,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A6";"24/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"467,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A6";"25/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"418,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A6";"26/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"352,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A6";"27/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"82,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A6";"30/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1238,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"516,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"S4";"02/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"47,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"S4";"03/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"22,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"S4";"04/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"65,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"S4";"05/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"64,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"S4";"06/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"32,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"S4";"09/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"S4";"10/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"45,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"S4";"11/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"58,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"271650101_029";"032716501000";"CONCHES-EN-OUCHE";"27";"27165";"Conches-en-Ouche";"549492,000799999";"6876245,9982";"7600";"";"S4";"12/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"54,00";"115";"m3";"mètre cube";"";"Correcte"
