"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"495,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"477,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"415,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"437,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"508,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"409,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A3";"31/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"15201,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"431,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"431,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"452,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"418,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"392,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"430,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"381,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"405,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"392,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"18/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"18/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"18/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"18/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"18/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"18/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,24";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"18/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"18/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"18/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,54";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"371,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"466,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"467,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"467,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"475,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"462,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"386,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"429,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"439,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"501,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"394,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"01/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,63";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"01/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"02/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,63";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"02/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"391,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"03/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,63";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"397,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"04/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,63";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"397,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"05/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,63";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"403,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"06/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,63";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"06/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"397,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"07/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,63";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"07/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"08/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,63";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"08/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"09/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,63";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"391,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"10/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,63";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"378,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"11/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,63";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"11/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"284,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"12/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,63";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"365,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"13/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,63";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"13/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"384,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"14/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,63";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"14/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"15/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,63";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"15/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"16/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,63";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"391,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"17/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,63";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"17/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"378,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"18/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,63";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"18/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"372,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"19/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,63";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"397,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"20/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,63";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"20/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"397,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"21/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,63";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"21/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"22/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,63";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"22/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"23/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,63";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"23/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"365,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"24/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,63";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"24/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"397,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"25/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,63";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"25/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"397,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"26/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,63";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"26/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"397,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"27/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,63";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"27/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"384,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"28/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,63";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"28/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"29/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,63";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"29/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"30/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,63";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"30/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"397,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,63";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"397,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S11";"05/01/2017";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"2,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"01/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,63";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"01/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"02/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,63";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"02/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"391,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"03/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,63";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"397,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"04/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,63";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"397,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"05/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,63";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"403,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"06/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,63";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"06/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"397,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"07/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,63";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"07/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"08/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,63";"243";"%";"pourcentage";"";"Correcte"
