"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"08/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"09/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,63";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"391,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"10/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,63";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"378,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"11/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,63";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"11/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"284,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"12/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,63";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"365,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"13/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,63";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"13/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"384,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"14/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,63";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"14/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"15/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,63";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"15/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"16/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,63";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"391,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"17/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,63";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"17/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"378,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"18/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,63";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"18/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"372,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"19/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,63";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"397,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"20/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,63";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"20/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"397,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"21/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,63";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"21/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"22/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,63";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"22/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"23/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,63";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"23/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"365,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"24/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,63";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"24/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"397,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"25/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,63";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"25/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"397,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"26/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,63";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"26/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"397,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"27/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,63";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"27/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"384,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"28/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,63";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"28/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"29/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,63";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"29/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"30/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,63";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"30/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"397,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,63";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S4";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"397,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272260101_029";"032722601000";"ETREPAGNY";"27";"27226";"Étrépagny";"599068,649499998";"6912190,3274";"5000";"";"S9";"04/01/2017";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"3,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A2";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A2";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A2";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A2";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A2";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A2";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A2";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A2";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A2";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A2";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A2";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A2";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A2";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A2";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A2";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A2";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A2";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A2";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A2";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A2";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A2";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A2";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A2";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A2";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A2";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A2";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A2";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A2";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A2";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A2";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A2";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"699,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"712,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"711,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"711,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"694,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"688,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"661,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"669,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"696,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,90";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"668,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"659,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"703,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"704,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"730,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"785,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"16/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"16/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"16/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"16/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"721,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"701,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"722,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"726,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"703,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"718,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"734,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"708,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"687,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"706,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"722,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"721,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272300101_029";"032723001000";"EZY-SUR-EURE";"27";"27230";"Ézy-sur-Eure";"585313,441799998";"6864064,3467";"4000";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"184";"mm";"millimètre";"";"Correcte"
