"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272840102_029";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";"16700";"";"A5";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272840102_029";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";"16700";"";"A5";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272840102_029";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";"16700";"";"A5";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272840102_029";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";"16700";"";"A5";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272840102_029";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";"16700";"";"A5";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272840102_029";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";"16700";"";"A5";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272840102_029";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";"16700";"";"A5";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272840102_029";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";"16700";"";"A5";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272840102_029";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";"16700";"";"A5";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272840102_029";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";"16700";"";"A5";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272840102_029";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";"16700";"";"A5";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272840102_029";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";"16700";"";"A5";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272840102_029";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";"16700";"";"A5";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272840102_029";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";"16700";"";"A5";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272840102_029";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";"16700";"";"A5";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272840102_029";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";"16700";"";"A5";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272840102_029";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";"16700";"";"A5";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272840102_029";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";"16700";"";"A6";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1653,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272840102_029";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";"16700";"";"A6";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1149,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272840102_029";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";"16700";"";"A6";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1240,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272840102_029";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";"16700";"";"A6";"06/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1044,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272840102_029";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";"16700";"";"A6";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1008,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272840102_029";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";"16700";"";"A6";"11/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1646,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272840102_029";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";"16700";"";"A6";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"159,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272840102_029";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";"16700";"";"A6";"15/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"7,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272840102_029";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";"16700";"";"A6";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"629,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272840102_029";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";"16700";"";"A6";"17/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"660,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272840102_029";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";"16700";"";"A6";"18/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"525,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272840102_029";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";"16700";"";"A6";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1536,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272840102_029";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";"16700";"";"A6";"20/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"39,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272840102_029";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";"16700";"";"A6";"27/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"55,30";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272840102_029";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";"16700";"";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"639,10";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272840102_029";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";"16700";"";"S4";"03/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"174,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272840102_029";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";"16700";"";"S4";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1653,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272840102_029";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";"16700";"";"S4";"04/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"121,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272840102_029";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";"16700";"";"S4";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1149,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272840102_029";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";"16700";"";"S4";"05/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"132,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272840102_029";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";"16700";"";"S4";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1240,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272840102_029";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";"16700";"";"S4";"06/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"116,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272840102_029";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";"16700";"";"S4";"06/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1044,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272840102_029";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";"16700";"";"S4";"10/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"120,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272840102_029";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";"16700";"";"S4";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1008,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272840102_029";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";"16700";"";"S4";"11/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"196,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272840102_029";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";"16700";"";"S4";"11/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1646,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272840102_029";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";"16700";"";"S4";"12/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272840102_029";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";"16700";"";"S4";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"159,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272840102_029";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";"16700";"";"S4";"15/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272840102_029";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";"16700";"";"S4";"15/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"7,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272840102_029";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";"16700";"";"S4";"16/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"85,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272840102_029";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";"16700";"";"S4";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"629,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272840102_029";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";"16700";"";"S4";"17/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"88,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272840102_029";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";"16700";"";"S4";"17/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"660,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272840102_029";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";"16700";"";"S4";"18/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"70,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272840102_029";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";"16700";"";"S4";"18/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"525,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272840102_029";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";"16700";"";"S4";"19/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"192,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272840102_029";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";"16700";"";"S4";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1536,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272840102_029";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";"16700";"";"S4";"20/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272840102_029";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";"16700";"";"S4";"20/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"39,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272840102_029";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";"16700";"";"S4";"27/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"7,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272840102_029";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";"16700";"";"S4";"27/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"55,30";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272840102_029";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";"16700";"";"S4";"31/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"77,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"272840102_029";"032728401000";"GISORS";"27";"27284";"Gisors";"610726,000699997";"6908962,9989";"16700";"";"S4";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"639,10";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A2";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A2";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A2";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A2";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A2";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A2";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A2";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A2";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A2";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A2";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A2";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A2";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A2";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A2";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A2";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A2";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A2";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A2";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A2";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A2";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A2";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A2";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A2";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A2";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A2";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A2";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A2";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A2";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A2";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A2";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A2";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"09/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"09/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"09/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"09/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"446,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"292,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"323,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"332,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"432,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"454,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"262,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"273550101_029";"032735501000";"IVRY-LA-BATAILLE";"27";"27355";"Ivry-la-Bataille";"587330,8693";"6866391,4277";"2500";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
