"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"S4";"27/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"277,10";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"S4";"30/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"26,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"S4";"30/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"423,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"S4";"31/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"4,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274280102_029";"032742801000";"LE NEUBOURG";"27";"27428";"Neubourg";"546334,001100004";"6897221,9992";"11000";"";"S4";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"65,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A2";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A2";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A2";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A2";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A2";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A2";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A2";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A2";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A2";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A2";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A2";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A2";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A2";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A2";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A2";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A2";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A2";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A2";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A2";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A2";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A2";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A2";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A2";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A2";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A2";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A2";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A2";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A2";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A2";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A2";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A2";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"738,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"800,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"03/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,30";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"03/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"03/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"03/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"537,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"03/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1042,90";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"03/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1043,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"03/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"86,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"03/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"03/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"03/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"03/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"03/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,01";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"03/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"784,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"795,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"756,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"760,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"770,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"778,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"796,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"790,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"772,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"827,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"903,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"880,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"990,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"854,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"825,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"791,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"19/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"19/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,40";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"19/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"19/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"807,40";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"761,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"769,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"766,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"781,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"760,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"732,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"754,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"732,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"724,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"745,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"787,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"742,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"705,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A3";"31/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"48968,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"743,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"825,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A4";"03/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A4";"03/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A4";"03/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A4";"03/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A4";"03/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,50";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A4";"03/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A4";"03/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A4";"03/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A4";"03/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A4";"03/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A4";"03/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,26";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A4";"03/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"802,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"815,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"766,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"766,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"790,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"798,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"835,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"800,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"789,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"851,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"274380101_029";"032743801000";"NONANCOURT";"27";"27438";"Nonancourt";"569234,749399997";"6852651,6291";"11500";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"942,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
