"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"189,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"172,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"17/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"17/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"17/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"200,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"196,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282690101_029";"032826901000";"MORANCEZ";"28";"28269";"Morancez";"587936,151600003";"6813734,8245";"2500";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A3";"17/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A3";"17/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A3";"17/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"214,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"212,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"193,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"233,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"243,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"223,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"17/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"17/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"17/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"215,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"208,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"216,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"235,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"206,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"282780101_029";"032827801000";"NOGENT LE PHAYE";"28";"28278";"Nogent-le-Phaye";"594612,697099999";"6817536,3221";"2000";"";"S15";"31/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"244,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"239,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"308,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"16/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"16/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"16/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"120,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"16/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"16/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"16/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,23";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
