"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"16/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"16/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"16/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,64";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"16/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,30";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"226,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"272,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"232,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"293,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"289,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"310,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"313,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"296,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"348,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"16/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"16/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"16/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"16/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"16/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"20,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"16/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"16/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,75";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"16/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,09";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"16/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"16/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,21";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"16/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,99";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"317,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"290,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"314,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"281,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"269,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A6";"01/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,72";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"A6";"01/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1360,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"S14";"01/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1050,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283210101_029";"032832101000";"BU - ROUVRES";"28";"28321";"Rouvres";"588213,393399999";"6860831,4927";"4200";"";"S15";"01/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"35,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"17/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"250,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"17/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"300,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"17/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"698,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"114,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"103,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"177,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"211,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"241,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"203,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"185,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"142,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"199,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"188,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"247,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"283370101_029";"032833701000";"SAINT GEORGES SUR EURE";"28";"28337";"Saint-Georges-sur-Eure";"578828,646399997";"6814084,4058";"3000";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
