"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A4";"23/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A4";"23/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1420,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1254,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1218,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1313,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1347,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1737,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1668,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1322,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1311,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A6";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3587,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A6";"06/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3617,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A6";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3657,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A6";"13/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3148,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A6";"18/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3054,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"A6";"26/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3192,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S11";"03/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S11";"05/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"4000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S11";"06/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S11";"10/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S11";"13/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S11";"18/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"5000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S11";"26/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"1000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S15";"02/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"49,25";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S15";"03/01/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"107,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S15";"03/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"39,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S15";"04/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"23,90";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S15";"05/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S15";"06/01/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"118,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S15";"06/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"61,55";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S15";"07/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"20,65";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S15";"09/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"14,10";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S15";"10/01/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"104,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S15";"11/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"61,25";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S15";"12/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,65";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S15";"13/01/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"105,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S15";"13/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"70,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S15";"16/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"57,65";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S15";"17/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,90";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S15";"18/01/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"104,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S15";"18/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"81,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S15";"19/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"21,45";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S15";"20/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"18,30";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S15";"23/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"17,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S15";"24/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"22,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S15";"25/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"10,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S15";"26/01/2017";"1823";"Chaux";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"112,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S15";"26/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"55,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S15";"27/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"19,05";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S15";"31/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"56,30";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1788,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1723,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1996,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1839,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1850,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1837,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"2076,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1817,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1528,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1796,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1499,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"12/01/2017";"1047";"Legionella spp";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"228";"n/L";"nombre par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"12/01/2017";"1048";"Legionella pneumophila";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"228";"n/L";"nombre par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"12/01/2017";"1060";"Oeufs d'helminthe";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"229";"n/(5L)";"nombre pour 5 litres";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"12/01/2017";"1447";"Coliformes";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"12/01/2017";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"12/01/2017";"1451";"Recherche de Salmonelles";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"229";"n/(5L)";"nombre pour 5 litres";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1209,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"12/01/2017";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1288,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1674,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1555,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1408,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1411,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1579,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1085,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1517,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1643,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"23/01/2017";"1047";"Legionella spp";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"228";"n/L";"nombre par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"23/01/2017";"1048";"Legionella pneumophila";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"228";"n/L";"nombre par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"23/01/2017";"1060";"Oeufs d'helminthe";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"229";"n/(5L)";"nombre pour 5 litres";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"23/01/2017";"1447";"Coliformes";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"23/01/2017";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"23/01/2017";"1451";"Recherche de Salmonelles";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"229";"n/(5L)";"nombre pour 5 litres";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"23/01/2017";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1136,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1317,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1213,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1425,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1733,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1599,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S2";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"02/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"264,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"02/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"02/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3247,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"03/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"213,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"03/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2619,90";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"04/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"128,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"04/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1574,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"05/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"106,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"05/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1293,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"06/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"344,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"06/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"06/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4196,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"07/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"117,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"07/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"07/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1427,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"09/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"80,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"09/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,20";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"976,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"11/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"350,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"11/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,40";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"11/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2940,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"12/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"125,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"12/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,40";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1050,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"13/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"39,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"13/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,40";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"13/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"327,60";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"16/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"330,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"16/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,40";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2772,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"17/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"123,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"17/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,40";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"17/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1033,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"18/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"45,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"18/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,40";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"18/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"378,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"30467_029";"037711101000";"Station EURO DISNEY";"77";"77111";"Chessy";"683181,607000001";"6863011,5272";"17500";"";"S4";"19/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"125,00";"115";"m3";"mètre cube";"";"Correcte"
