"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"S14";"31/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"1296,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"S4";"06/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"19,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"S4";"06/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"S4";"06/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"176,70";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"S4";"10/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"31,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"S4";"10/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"S4";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"288,30";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"S4";"13/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"48,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"S4";"13/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"9,30";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"S4";"13/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"446,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"S4";"18/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"42,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"S4";"18/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"10,00";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31349_029";"036057702000";"SAINT GERMER DE FLY 2";"60";"60577";"Saint-Germer-de-Fly";"610534,397500001";"6929138,7334";"2400";"";"S4";"18/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"420,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A2";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A2";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A2";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A2";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A2";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A2";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A2";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A2";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A2";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A2";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A2";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A2";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A2";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A2";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A2";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A2";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A2";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A2";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A2";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A2";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A2";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A2";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A2";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A2";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A2";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A2";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A2";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A2";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A2";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A2";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"195,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A2";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"494,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"01/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"1096,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"526,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"570,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"593,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"564,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"537,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"484,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"565,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"08/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"9572,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"685,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"960,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"624,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"832,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"900,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"705,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"629,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"15/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"9502,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"641,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"589,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"637,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"566,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"585,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"567,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"555,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"22/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"9026,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"650,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"622,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"691,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"791,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"655,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"681,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"668,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"29/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"11883,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"30/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"30/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"194,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"30/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"181,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"30/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"527,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"30/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"30/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,83";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"30/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,94";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"30/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,89";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"30/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"30/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,63";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1397,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"30/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"954,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1034,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A3";"31/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"954,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"425,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"536,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"619,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"629,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"569,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"606,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"422,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"652,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"593,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1064,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"693,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"716,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"990,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"732,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"687,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"707,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"629,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"676,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"31357_029";"030849002000";"VOUZIERS 2";"08";"08490";"Vouziers";"823309,043499999";"6925181,3822";"9000";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"584,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
