"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S11";"10/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"100,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"01/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"01/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"02/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"55000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"02/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"341,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"03/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"04/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"05/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"79000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"482,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"06/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"50000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"06/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"310,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"07/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"07/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"08/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"08/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"09/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"10/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"100000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1110,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"11/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"101000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"11/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1040,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"12/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"89000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"792,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"13/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"13/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"14/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"14/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"15/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"15/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"16/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"97000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"854,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"17/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"88000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"17/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"862,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"18/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"98000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"18/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"804,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"19/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"99000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"812,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"20/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"20/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"21/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"21/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"22/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"22/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"23/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"23/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"24/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"101000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"24/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"828,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"25/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"25/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"26/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"100000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"26/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"590,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"27/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"27/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"28/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"28/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"29/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"29/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"30/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"100000,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"30/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"790,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"31/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33212_029";"037610102000";"BLANGY SUR BRESLE";"76";"76101";"Blangy-sur-Bresle";"600148,998199999";"6983232,9981";"6000";"";"S4";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3324_029";"035008901000";"SAINTE MARIE DU MONT/Brucheville";"50";"50089";"Brucheville";"392162,998099998";"6927546,002";"620";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,92";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3324_029";"035008901000";"SAINTE MARIE DU MONT/Brucheville";"50";"50089";"Brucheville";"392162,998099998";"6927546,002";"620";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,36";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3324_029";"035008901000";"SAINTE MARIE DU MONT/Brucheville";"50";"50089";"Brucheville";"392162,998099998";"6927546,002";"620";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,19";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3324_029";"035008901000";"SAINTE MARIE DU MONT/Brucheville";"50";"50089";"Brucheville";"392162,998099998";"6927546,002";"620";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,66";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3324_029";"035008901000";"SAINTE MARIE DU MONT/Brucheville";"50";"50089";"Brucheville";"392162,998099998";"6927546,002";"620";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,95";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3324_029";"035008901000";"SAINTE MARIE DU MONT/Brucheville";"50";"50089";"Brucheville";"392162,998099998";"6927546,002";"620";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,33";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3324_029";"035008901000";"SAINTE MARIE DU MONT/Brucheville";"50";"50089";"Brucheville";"392162,998099998";"6927546,002";"620";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,84";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3324_029";"035008901000";"SAINTE MARIE DU MONT/Brucheville";"50";"50089";"Brucheville";"392162,998099998";"6927546,002";"620";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,99";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3324_029";"035008901000";"SAINTE MARIE DU MONT/Brucheville";"50";"50089";"Brucheville";"392162,998099998";"6927546,002";"620";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,73";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3324_029";"035008901000";"SAINTE MARIE DU MONT/Brucheville";"50";"50089";"Brucheville";"392162,998099998";"6927546,002";"620";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,64";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3324_029";"035008901000";"SAINTE MARIE DU MONT/Brucheville";"50";"50089";"Brucheville";"392162,998099998";"6927546,002";"620";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,77";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3324_029";"035008901000";"SAINTE MARIE DU MONT/Brucheville";"50";"50089";"Brucheville";"392162,998099998";"6927546,002";"620";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,81";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3324_029";"035008901000";"SAINTE MARIE DU MONT/Brucheville";"50";"50089";"Brucheville";"392162,998099998";"6927546,002";"620";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,61";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3324_029";"035008901000";"SAINTE MARIE DU MONT/Brucheville";"50";"50089";"Brucheville";"392162,998099998";"6927546,002";"620";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,07";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3324_029";"035008901000";"SAINTE MARIE DU MONT/Brucheville";"50";"50089";"Brucheville";"392162,998099998";"6927546,002";"620";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,35";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3324_029";"035008901000";"SAINTE MARIE DU MONT/Brucheville";"50";"50089";"Brucheville";"392162,998099998";"6927546,002";"620";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,87";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3324_029";"035008901000";"SAINTE MARIE DU MONT/Brucheville";"50";"50089";"Brucheville";"392162,998099998";"6927546,002";"620";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,87";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3324_029";"035008901000";"SAINTE MARIE DU MONT/Brucheville";"50";"50089";"Brucheville";"392162,998099998";"6927546,002";"620";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,95";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3324_029";"035008901000";"SAINTE MARIE DU MONT/Brucheville";"50";"50089";"Brucheville";"392162,998099998";"6927546,002";"620";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,11";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3324_029";"035008901000";"SAINTE MARIE DU MONT/Brucheville";"50";"50089";"Brucheville";"392162,998099998";"6927546,002";"620";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,07";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3324_029";"035008901000";"SAINTE MARIE DU MONT/Brucheville";"50";"50089";"Brucheville";"392162,998099998";"6927546,002";"620";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,13";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3324_029";"035008901000";"SAINTE MARIE DU MONT/Brucheville";"50";"50089";"Brucheville";"392162,998099998";"6927546,002";"620";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,78";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3324_029";"035008901000";"SAINTE MARIE DU MONT/Brucheville";"50";"50089";"Brucheville";"392162,998099998";"6927546,002";"620";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,63";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3324_029";"035008901000";"SAINTE MARIE DU MONT/Brucheville";"50";"50089";"Brucheville";"392162,998099998";"6927546,002";"620";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,41";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3324_029";"035008901000";"SAINTE MARIE DU MONT/Brucheville";"50";"50089";"Brucheville";"392162,998099998";"6927546,002";"620";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,48";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3324_029";"035008901000";"SAINTE MARIE DU MONT/Brucheville";"50";"50089";"Brucheville";"392162,998099998";"6927546,002";"620";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,34";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3324_029";"035008901000";"SAINTE MARIE DU MONT/Brucheville";"50";"50089";"Brucheville";"392162,998099998";"6927546,002";"620";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,54";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3324_029";"035008901000";"SAINTE MARIE DU MONT/Brucheville";"50";"50089";"Brucheville";"392162,998099998";"6927546,002";"620";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,99";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3324_029";"035008901000";"SAINTE MARIE DU MONT/Brucheville";"50";"50089";"Brucheville";"392162,998099998";"6927546,002";"620";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,29";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3324_029";"035008901000";"SAINTE MARIE DU MONT/Brucheville";"50";"50089";"Brucheville";"392162,998099998";"6927546,002";"620";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,02";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3324_029";"035008901000";"SAINTE MARIE DU MONT/Brucheville";"50";"50089";"Brucheville";"392162,998099998";"6927546,002";"620";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,43";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3324_029";"035008901000";"SAINTE MARIE DU MONT/Brucheville";"50";"50089";"Brucheville";"392162,998099998";"6927546,002";"620";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,92";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3324_029";"035008901000";"SAINTE MARIE DU MONT/Brucheville";"50";"50089";"Brucheville";"392162,998099998";"6927546,002";"620";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,36";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3324_029";"035008901000";"SAINTE MARIE DU MONT/Brucheville";"50";"50089";"Brucheville";"392162,998099998";"6927546,002";"620";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,19";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3324_029";"035008901000";"SAINTE MARIE DU MONT/Brucheville";"50";"50089";"Brucheville";"392162,998099998";"6927546,002";"620";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,66";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3324_029";"035008901000";"SAINTE MARIE DU MONT/Brucheville";"50";"50089";"Brucheville";"392162,998099998";"6927546,002";"620";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,95";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3324_029";"035008901000";"SAINTE MARIE DU MONT/Brucheville";"50";"50089";"Brucheville";"392162,998099998";"6927546,002";"620";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"32,33";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3324_029";"035008901000";"SAINTE MARIE DU MONT/Brucheville";"50";"50089";"Brucheville";"392162,998099998";"6927546,002";"620";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,84";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3324_029";"035008901000";"SAINTE MARIE DU MONT/Brucheville";"50";"50089";"Brucheville";"392162,998099998";"6927546,002";"620";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,99";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3324_029";"035008901000";"SAINTE MARIE DU MONT/Brucheville";"50";"50089";"Brucheville";"392162,998099998";"6927546,002";"620";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,73";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3324_029";"035008901000";"SAINTE MARIE DU MONT/Brucheville";"50";"50089";"Brucheville";"392162,998099998";"6927546,002";"620";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"24,64";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3324_029";"035008901000";"SAINTE MARIE DU MONT/Brucheville";"50";"50089";"Brucheville";"392162,998099998";"6927546,002";"620";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,77";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3324_029";"035008901000";"SAINTE MARIE DU MONT/Brucheville";"50";"50089";"Brucheville";"392162,998099998";"6927546,002";"620";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,81";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3324_029";"035008901000";"SAINTE MARIE DU MONT/Brucheville";"50";"50089";"Brucheville";"392162,998099998";"6927546,002";"620";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"33,61";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3324_029";"035008901000";"SAINTE MARIE DU MONT/Brucheville";"50";"50089";"Brucheville";"392162,998099998";"6927546,002";"620";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"31,07";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3324_029";"035008901000";"SAINTE MARIE DU MONT/Brucheville";"50";"50089";"Brucheville";"392162,998099998";"6927546,002";"620";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,35";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3324_029";"035008901000";"SAINTE MARIE DU MONT/Brucheville";"50";"50089";"Brucheville";"392162,998099998";"6927546,002";"620";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,87";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3324_029";"035008901000";"SAINTE MARIE DU MONT/Brucheville";"50";"50089";"Brucheville";"392162,998099998";"6927546,002";"620";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,87";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3324_029";"035008901000";"SAINTE MARIE DU MONT/Brucheville";"50";"50089";"Brucheville";"392162,998099998";"6927546,002";"620";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"29,95";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3324_029";"035008901000";"SAINTE MARIE DU MONT/Brucheville";"50";"50089";"Brucheville";"392162,998099998";"6927546,002";"620";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,11";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3324_029";"035008901000";"SAINTE MARIE DU MONT/Brucheville";"50";"50089";"Brucheville";"392162,998099998";"6927546,002";"620";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"44,07";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3324_029";"035008901000";"SAINTE MARIE DU MONT/Brucheville";"50";"50089";"Brucheville";"392162,998099998";"6927546,002";"620";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"41,13";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3324_029";"035008901000";"SAINTE MARIE DU MONT/Brucheville";"50";"50089";"Brucheville";"392162,998099998";"6927546,002";"620";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,78";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3324_029";"035008901000";"SAINTE MARIE DU MONT/Brucheville";"50";"50089";"Brucheville";"392162,998099998";"6927546,002";"620";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,63";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3324_029";"035008901000";"SAINTE MARIE DU MONT/Brucheville";"50";"50089";"Brucheville";"392162,998099998";"6927546,002";"620";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,41";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3324_029";"035008901000";"SAINTE MARIE DU MONT/Brucheville";"50";"50089";"Brucheville";"392162,998099998";"6927546,002";"620";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"34,48";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3324_029";"035008901000";"SAINTE MARIE DU MONT/Brucheville";"50";"50089";"Brucheville";"392162,998099998";"6927546,002";"620";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,34";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3324_029";"035008901000";"SAINTE MARIE DU MONT/Brucheville";"50";"50089";"Brucheville";"392162,998099998";"6927546,002";"620";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,54";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3324_029";"035008901000";"SAINTE MARIE DU MONT/Brucheville";"50";"50089";"Brucheville";"392162,998099998";"6927546,002";"620";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"39,99";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3324_029";"035008901000";"SAINTE MARIE DU MONT/Brucheville";"50";"50089";"Brucheville";"392162,998099998";"6927546,002";"620";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,29";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3324_029";"035008901000";"SAINTE MARIE DU MONT/Brucheville";"50";"50089";"Brucheville";"392162,998099998";"6927546,002";"620";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,02";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3324_029";"035008901000";"SAINTE MARIE DU MONT/Brucheville";"50";"50089";"Brucheville";"392162,998099998";"6927546,002";"620";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,43";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33314_029";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";"4200";"";"A2";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33314_029";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";"4200";"";"A2";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33314_029";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";"4200";"";"A2";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33314_029";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";"4200";"";"A2";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33314_029";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";"4200";"";"A2";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33314_029";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";"4200";"";"A2";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33314_029";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";"4200";"";"A2";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"33314_029";"036061602000";"SERIFONTAINE 2";"60";"60616";"Sérifontaine";"610449,352700003";"6917447,7974";"4200";"";"A2";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
