"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"88,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"101,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"54,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"83,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"3490_029";"031036301000";"SAINT THIBAULT";"10";"10363";"Saint-Thibault";"785735,1866";"6788340,2757";"1500";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A2";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A2";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A2";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A2";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A2";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A2";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A2";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A2";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A2";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A2";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A2";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A2";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A2";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A2";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A2";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A2";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A2";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A2";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A2";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A2";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A2";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A2";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A2";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A2";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A2";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A2";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A2";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A2";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A2";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A2";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A2";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"479,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"439,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"537,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"625,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"14/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"256,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"14/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"237,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"14/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"608,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"14/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"73,50";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"14/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"43,60";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"14/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,01";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"14/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,57";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"14/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"14/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"74,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"399,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"593,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"509,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"391,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"387,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"365,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"392,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
