"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"379,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"364,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"417,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"499,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A3";"31/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"8271,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"354,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"344,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"343,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"468,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"390,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"436,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"535,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"627,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A4";"14/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A4";"14/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,49";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A4";"14/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A4";"14/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A4";"14/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A4";"14/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,70";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A4";"14/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,69";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A4";"14/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A4";"14/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,41";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A4";"14/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A4";"14/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"401,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"594,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"507,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"362,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"364,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"379,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"364,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"499,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1438,42";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"S10";"31/01/2017";"1099";"Masse";"Quantitatif";"32";"Matières de dessablage";"159";"Matières brutes de dessablage";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"S11";"31/01/2017";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"150,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"S14";"31/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"720,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"S15";"31/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"75,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"S4";"31/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"118,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"S4";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"12,19";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"S4";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"1438,42";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"S6";"31/01/2017";"1099";"Masse";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"S6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"351620101_029";"0435162S0001";"LOUVIGNE-DU-DESERT";"35";"35162";"Louvigné-du-Désert";"394956,568400003";"6826993,9083";"4000";"";"S9";"31/01/2017";"1098";"Volume";"Quantitatif";"33";"Phase Liquide Non Aqueuse PLNA";"158";"Phase liquide non aqueuse brute";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"169,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"146,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"09/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"1900,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"09/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"900,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"09/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"2700,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"160,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"228,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,90";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"150,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"135,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"128,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,80";"184";"mm";"millimètre";"";"Correcte"
