"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"225,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"176,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A3";"31/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"11374,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"171,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"179,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"148,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"144,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"163,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"09/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,30";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"09/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"09/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"09/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"09/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"161,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"167,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"173,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"158,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"131,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"140,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"139,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"119,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"132,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"313,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"184,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"01/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,39";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"01/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3,90";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"02/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,39";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"02/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"03/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,39";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"04/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,39";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"05/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,39";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"06/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,39";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"06/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"07/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,39";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"07/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"08/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,39";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"08/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"09/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,39";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"10/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,39";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"11/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,39";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"11/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"12/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"13/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,39";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"13/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"14/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,39";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"14/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"15/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,39";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"15/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"16/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,39";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"17/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,39";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"17/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"18/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,39";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"18/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"19/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,39";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"20/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,39";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"20/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"21/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,39";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"21/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"22/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,39";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"22/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"23/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,39";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"23/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"24/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,39";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"24/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"25/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,39";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"25/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"26/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,39";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"26/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"27/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,39";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"27/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"28/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,39";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"28/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"29/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,39";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"29/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"30/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,39";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"30/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,39";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"S4";"01/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"S4";"01/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"3,90";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"S4";"02/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"S4";"02/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"S4";"03/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"S4";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"S4";"04/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"S4";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"S4";"05/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"S4";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"S4";"06/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"S4";"06/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"S4";"07/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"S4";"07/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"S4";"08/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"S4";"08/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"S4";"09/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"S4";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"S4";"10/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"S4";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"S4";"11/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"S4";"11/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"S4";"13/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"S4";"13/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"S4";"14/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"S4";"14/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"S4";"15/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"35459_029";"037640302000";"VEULETTES SUR MER";"76";"76403";"Malleville-les-Grès";"527885,445900001";"6974326,7578";"6500";"";"S4";"15/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
