"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39789_029";"035125002000";"FISMES 2";"51";"51250";"Fismes";"748347";"6912608";"9200";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"744,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39789_029";"035125002000";"FISMES 2";"51";"51250";"Fismes";"748347";"6912608";"9200";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"728,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39789_029";"035125002000";"FISMES 2";"51";"51250";"Fismes";"748347";"6912608";"9200";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"708,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39789_029";"035125002000";"FISMES 2";"51";"51250";"Fismes";"748347";"6912608";"9200";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"691,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39789_029";"035125002000";"FISMES 2";"51";"51250";"Fismes";"748347";"6912608";"9200";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"668,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39789_029";"035125002000";"FISMES 2";"51";"51250";"Fismes";"748347";"6912608";"9200";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"672,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39789_029";"035125002000";"FISMES 2";"51";"51250";"Fismes";"748347";"6912608";"9200";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"698,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39789_029";"035125002000";"FISMES 2";"51";"51250";"Fismes";"748347";"6912608";"9200";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"704,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39789_029";"035125002000";"FISMES 2";"51";"51250";"Fismes";"748347";"6912608";"9200";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"675,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39789_029";"035125002000";"FISMES 2";"51";"51250";"Fismes";"748347";"6912608";"9200";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"686,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39789_029";"035125002000";"FISMES 2";"51";"51250";"Fismes";"748347";"6912608";"9200";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39789_029";"035125002000";"FISMES 2";"51";"51250";"Fismes";"748347";"6912608";"9200";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39789_029";"035125002000";"FISMES 2";"51";"51250";"Fismes";"748347";"6912608";"9200";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"847,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39789_029";"035125002000";"FISMES 2";"51";"51250";"Fismes";"748347";"6912608";"9200";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1236,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39789_029";"035125002000";"FISMES 2";"51";"51250";"Fismes";"748347";"6912608";"9200";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1122,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39789_029";"035125002000";"FISMES 2";"51";"51250";"Fismes";"748347";"6912608";"9200";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"824,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39789_029";"035125002000";"FISMES 2";"51";"51250";"Fismes";"748347";"6912608";"9200";"";"A6";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"0,84";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39789_029";"035125002000";"FISMES 2";"51";"51250";"Fismes";"748347";"6912608";"9200";"";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2872,80";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39789_029";"035125002000";"FISMES 2";"51";"51250";"Fismes";"748347";"6912608";"9200";"";"S15";"31/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"75,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39789_029";"035125002000";"FISMES 2";"51";"51250";"Fismes";"748347";"6912608";"9200";"";"S4";"31/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"342,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39789_029";"035125002000";"FISMES 2";"51";"51250";"Fismes";"748347";"6912608";"9200";"";"S4";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,84";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,85";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,36";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,82";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,52";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,05";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,86";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,91";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,37";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,16";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,44";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,80";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,85";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,93";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"18,95";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,83";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,58";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,80";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,25";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,50";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,31";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,96";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,53";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"27,85";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,41";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"17,73";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,42";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,90";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"28,51";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"11,78";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,27";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"31/01/2017";"1098";"Volume";"Quantitatif";"3";"Eau";"23";"Eau brute";"386,00";"115";"m3";"mètre cube";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,08";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A3";"31/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"93";"kW.h";"kiloWatt-heure";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39867_029";"037856702000";"SANDRANCOURT";"78";"78567";"Saint-Martin-la-Garenne";"601546,380500004";"6882761,0085";"300";"";"A5";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"39926_029";"030253202000";"MOY DE L'AISNE 2";"02";"02532";"Moÿ-de-l'Aisne";"726433,739600003";"6960853,47";"3100";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4005_029";"036117901000";"LA FRESNAYE AU SAUVAGE/Hameau Fromentel";"61";"61339";"Putanges-le-Lac";"459987,150799997";"6851893,9879";"150";"";"A3";"31/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"301,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4005_029";"036117901000";"LA FRESNAYE AU SAUVAGE/Hameau Fromentel";"61";"61339";"Putanges-le-Lac";"459987,150799997";"6851893,9879";"150";"";"S4";"31/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"108,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4005_029";"036117901000";"LA FRESNAYE AU SAUVAGE/Hameau Fromentel";"61";"61339";"Putanges-le-Lac";"459987,150799997";"6851893,9879";"150";"";"S4";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,90";"46";"g/L";"gramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4005_029";"036117901000";"LA FRESNAYE AU SAUVAGE/Hameau Fromentel";"61";"61339";"Putanges-le-Lac";"459987,150799997";"6851893,9879";"150";"";"S4";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"97,20";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"137,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"213,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
