"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"64,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"59,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"79,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A3";"31/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"3209,00";"93";"kW.h";"kiloWatt-heure";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"51,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"180,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"224,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"105,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"71,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"63,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"77,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41166_029";"032716602000";"CONDE SUR ITON";"27";"27198";"Mesnils-sur-Iton";"550761,2399";"6861099,6353";"1672";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A2";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A2";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A2";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A2";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A2";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A2";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A2";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A2";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A2";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A2";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A2";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A2";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A2";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A2";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A2";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A2";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A2";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A2";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A2";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A2";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A2";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A2";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A2";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A2";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A2";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A2";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A2";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A2";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A2";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A2";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A2";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"919,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1025,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"979,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1004,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"966,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"946,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1042,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1129,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A3";"09/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,60";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A3";"09/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A3";"09/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"481,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1089,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1007,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1010,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1124,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1018,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1054,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1037,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"987,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A3";"18/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,15";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A3";"18/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A3";"18/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"400,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A3";"18/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"817,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A3";"18/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A3";"18/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A3";"18/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,15";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A3";"18/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,25";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A3";"18/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"12,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A3";"18/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"988,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"988,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"949,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1021,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1005,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1007,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1038,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1011,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"943,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"41542_029";"039157902000";"Lardy-Janville-Bouray 2";"91";"91579";"Saint-Vrain";"648347,421800002";"6825205,4128";"12680";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1052,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
