"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"31/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S2";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S4";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S4";"30/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S4";"31/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450040101_029";"034500401000";"AMILLY";"45";"45004";"Amilly";"681827,846299998";"6764000,2299";"17000";"";"S4";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A2";"17/01/2017";"1782";"Temps de déversement";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"203";"min";"minute";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"404,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,25";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"502,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"525,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,25";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,17";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"433,83";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,25";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"409,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,25";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"483,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"728,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,25";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"523,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,25";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"566,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"547,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,50";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"533,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,25";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"654,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"690,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"17/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,65";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"17/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"1110,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"17/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"636,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"17/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1554,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"17/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"17/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"45,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"17/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,07";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"17/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,83";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"17/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,90";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"17/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,90";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"603,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"549,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"524,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"496,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"478,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"489,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"491,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"478,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"464,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"470,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"483,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"435,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"447,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"591,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,25";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"646,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A3";"31/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"13694,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"368,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"411,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,80";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,20";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"352,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"437,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"671,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"476,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"519,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"492,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"487,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"598,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"627,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"17/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,00";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"17/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,50";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"17/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,30";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"17/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"17/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"17/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,29";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"17/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,13";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"17/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,03";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"17/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,88";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"17/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"17/01/2017";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"537,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"489,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"472,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"427,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"437,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"434,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"415,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"423,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"440,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"365,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"403,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"449,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"31/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,51";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"437,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A5";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A5";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A5";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A5";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A5";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A5";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A5";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A5";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A5";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A5";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A5";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"450310102_029";"034524301000";"BELLEGARDE";"45";"45031";"Bellegarde";"659335,587899998";"6765939,2886";"4200";"";"A5";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
