"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"292,05";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"05/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"06/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"126,50";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"06/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"834,90";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"07/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"07/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"08/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"08/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,75";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"08/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"09/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"10/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"11/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"43,50";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"11/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"326,25";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"12/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"13/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"13/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"14/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"14/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"15/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"15/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"16/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"17/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"17/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"18/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"18/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"19/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"20/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"119,50";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"20/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"896,25";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"21/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"21/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"22/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"22/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"23/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"41,50";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"23/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"311,25";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"24/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"24/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"25/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"25/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"26/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"26/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"27/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"27/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"28/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"28/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"29/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"29/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"30/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"30/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"31/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"116,50";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débit entrée de table d'égouttage  et prélèvement : volume journalier
Analyse du prélèvement : taux de matières sèches";"S4";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"873,75";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"339,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"03/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"13,20";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"366,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"304,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"08/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,40";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"08/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"08/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"08/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"37,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"08/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"08/01/2017";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"08/01/2017";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"08/01/2017";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"08/01/2017";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"09/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,30";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"381,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"456,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"373,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"386,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"379,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"324,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"399,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"17/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,20";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"384,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"363,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"361,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"337,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"369,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"24/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,30";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"341,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"335,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"394,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre à utlrasons / Préleveur 24 heures dans canal de comptage";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"377,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"346,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"367,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,98";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"342,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"339,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451270102_029";"034512701000";"DORDIVES";"45";"45127";"Dordives";"682392,316";"6783549,3238";"4500";"Débitmètre électromagnétique  / Préleveur Entrée";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"331,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
