"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"38,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"46,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"42,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"47,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"36,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"49,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"52,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"78,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"S14";"01/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"S14";"02/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"S14";"03/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"S14";"04/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"S14";"05/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"S14";"06/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"S14";"07/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"S14";"08/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"S14";"09/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"S14";"10/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"S14";"11/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"S14";"12/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"S14";"13/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"S14";"14/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"S14";"15/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"S14";"16/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"S14";"17/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"S14";"18/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"S14";"19/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"S14";"20/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"S14";"21/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"S14";"22/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"S14";"23/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"S14";"24/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"S14";"25/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"S14";"26/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"S14";"27/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"S14";"28/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"S14";"29/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"S14";"30/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"4514_029";"030218001000";"CHERY LES POUILLY";"02";"02180";"Chéry-lès-Pouilly";"743658";"6951403";"750";"";"S14";"31/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"2,00";"67";"kg";"kilogramme";"";""
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A2";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"497,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"566,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"505,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"462,54";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"587,46";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"502,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"539,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"09/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,80";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"09/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"531,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"09/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"198,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"09/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"718,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"668,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,10";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"1011,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"617,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"784,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,30";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"652,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"628,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"777,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,90";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"678,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"635,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"593,89";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"590,11";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"565,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"544,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"573,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"584,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"520,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"478,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"484,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"484,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"541,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"597,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"712,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"799,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451450102_029";"034514501000";"FERRIERES";"45";"45145";"Ferrières-en-Gâtinais";"683989,522500001";"6777112,8776";"5500";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
