"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451990101_029";"034519901000";"MELLEROY";"45";"45199";"Melleroy";"696280,090700001";"6755049,9824";"350";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451990101_029";"034519901000";"MELLEROY";"45";"45199";"Melleroy";"696280,090700001";"6755049,9824";"350";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451990101_029";"034519901000";"MELLEROY";"45";"45199";"Melleroy";"696280,090700001";"6755049,9824";"350";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451990101_029";"034519901000";"MELLEROY";"45";"45199";"Melleroy";"696280,090700001";"6755049,9824";"350";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451990101_029";"034519901000";"MELLEROY";"45";"45199";"Melleroy";"696280,090700001";"6755049,9824";"350";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,90";"184";"mm";"millimètre";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451990101_029";"034519901000";"MELLEROY";"45";"45199";"Melleroy";"696280,090700001";"6755049,9824";"350";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451990101_029";"034519901000";"MELLEROY";"45";"45199";"Melleroy";"696280,090700001";"6755049,9824";"350";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"184";"mm";"millimètre";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451990101_029";"034519901000";"MELLEROY";"45";"45199";"Melleroy";"696280,090700001";"6755049,9824";"350";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,40";"184";"mm";"millimètre";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451990101_029";"034519901000";"MELLEROY";"45";"45199";"Melleroy";"696280,090700001";"6755049,9824";"350";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451990101_029";"034519901000";"MELLEROY";"45";"45199";"Melleroy";"696280,090700001";"6755049,9824";"350";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451990101_029";"034519901000";"MELLEROY";"45";"45199";"Melleroy";"696280,090700001";"6755049,9824";"350";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,80";"184";"mm";"millimètre";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451990101_029";"034519901000";"MELLEROY";"45";"45199";"Melleroy";"696280,090700001";"6755049,9824";"350";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451990101_029";"034519901000";"MELLEROY";"45";"45199";"Melleroy";"696280,090700001";"6755049,9824";"350";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451990101_029";"034519901000";"MELLEROY";"45";"45199";"Melleroy";"696280,090700001";"6755049,9824";"350";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451990101_029";"034519901000";"MELLEROY";"45";"45199";"Melleroy";"696280,090700001";"6755049,9824";"350";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451990101_029";"034519901000";"MELLEROY";"45";"45199";"Melleroy";"696280,090700001";"6755049,9824";"350";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451990101_029";"034519901000";"MELLEROY";"45";"45199";"Melleroy";"696280,090700001";"6755049,9824";"350";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451990101_029";"034519901000";"MELLEROY";"45";"45199";"Melleroy";"696280,090700001";"6755049,9824";"350";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451990101_029";"034519901000";"MELLEROY";"45";"45199";"Melleroy";"696280,090700001";"6755049,9824";"350";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451990101_029";"034519901000";"MELLEROY";"45";"45199";"Melleroy";"696280,090700001";"6755049,9824";"350";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451990101_029";"034519901000";"MELLEROY";"45";"45199";"Melleroy";"696280,090700001";"6755049,9824";"350";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451990101_029";"034519901000";"MELLEROY";"45";"45199";"Melleroy";"696280,090700001";"6755049,9824";"350";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451990101_029";"034519901000";"MELLEROY";"45";"45199";"Melleroy";"696280,090700001";"6755049,9824";"350";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451990101_029";"034519901000";"MELLEROY";"45";"45199";"Melleroy";"696280,090700001";"6755049,9824";"350";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451990101_029";"034519901000";"MELLEROY";"45";"45199";"Melleroy";"696280,090700001";"6755049,9824";"350";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451990101_029";"034519901000";"MELLEROY";"45";"45199";"Melleroy";"696280,090700001";"6755049,9824";"350";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451990101_029";"034519901000";"MELLEROY";"45";"45199";"Melleroy";"696280,090700001";"6755049,9824";"350";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"778,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451990101_029";"034519901000";"MELLEROY";"45";"45199";"Melleroy";"696280,090700001";"6755049,9824";"350";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451990101_029";"034519901000";"MELLEROY";"45";"45199";"Melleroy";"696280,090700001";"6755049,9824";"350";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"778,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451990101_029";"034519901000";"MELLEROY";"45";"45199";"Melleroy";"696280,090700001";"6755049,9824";"350";"";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451990101_029";"034519901000";"MELLEROY";"45";"45199";"Melleroy";"696280,090700001";"6755049,9824";"350";"";"S4";"31/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"451990101_029";"034519901000";"MELLEROY";"45";"45199";"Melleroy";"696280,090700001";"6755049,9824";"350";"";"S4";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"184";"mm";"millimètre";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,30";"184";"mm";"millimètre";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,80";"184";"mm";"millimètre";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,90";"184";"mm";"millimètre";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,80";"184";"mm";"millimètre";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,50";"184";"mm";"millimètre";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,50";"184";"mm";"millimètre";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"58,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"70,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"66,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"80,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"72,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"94,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"75,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"68,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"67,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"62,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"61,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"76,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"57,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"53,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"50,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"65,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"55,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"56,00";"120";"m3/j";"mètre cube par jour";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"S4";"31/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1526,00";"115";"m3";"mètre cube";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"S4";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,38";"243";"%";"pourcentage";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452100101_029";"034521001000";"MONTBOUY";"45";"45210";"Montbouy";"687203,805299997";"6751775,1772";"800";"";"S4";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"5798,80";"67";"kg";"kilogramme";"";"Incertaine"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,30";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,50";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
