"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,10";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,10";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,30";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,90";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"6,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"97,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"100,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"107,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"127,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"98,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"93,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"110,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"96,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"91,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"104,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"95,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"90,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"112,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"126,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"S11";"31/01/2017";"1098";"Volume";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"S14";"31/01/2017";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"988,50";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"S15";"31/01/2017";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"S4";"31/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452220101_029";"034522201000";"NARGIS FONTENAY";"45";"45222";"Nargis";"681513,531499997";"6780306,9384";"1800";"";"S4";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"Uniquement pour les besoins graphiques";"A6";"03/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,86";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"Uniquement pour les besoins graphiques";"A6";"03/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1227,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"Uniquement pour les besoins graphiques";"A6";"04/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,80";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"Uniquement pour les besoins graphiques";"A6";"04/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1168,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"Uniquement pour les besoins graphiques";"A6";"05/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,75";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"Uniquement pour les besoins graphiques";"A6";"05/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"748,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"Uniquement pour les besoins graphiques";"A6";"06/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,77";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"Uniquement pour les besoins graphiques";"A6";"06/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"653,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"Uniquement pour les besoins graphiques";"A6";"09/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,76";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"Uniquement pour les besoins graphiques";"A6";"09/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1368,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"Uniquement pour les besoins graphiques";"A6";"10/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,74";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"Uniquement pour les besoins graphiques";"A6";"10/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"596,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"Uniquement pour les besoins graphiques";"A6";"11/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,72";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"Uniquement pour les besoins graphiques";"A6";"11/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"792,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"Uniquement pour les besoins graphiques";"A6";"12/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,80";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"Uniquement pour les besoins graphiques";"A6";"12/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"699,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"Uniquement pour les besoins graphiques";"A6";"13/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,73";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"Uniquement pour les besoins graphiques";"A6";"13/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"946,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"Uniquement pour les besoins graphiques";"A6";"16/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,79";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"Uniquement pour les besoins graphiques";"A6";"16/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1331,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"Uniquement pour les besoins graphiques";"A6";"17/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,75";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"Uniquement pour les besoins graphiques";"A6";"17/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"511,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"Uniquement pour les besoins graphiques";"A6";"18/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,74";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"Uniquement pour les besoins graphiques";"A6";"18/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"955,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"Uniquement pour les besoins graphiques";"A6";"19/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,66";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"Uniquement pour les besoins graphiques";"A6";"19/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"717,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"Uniquement pour les besoins graphiques";"A6";"20/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,70";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"Uniquement pour les besoins graphiques";"A6";"20/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"842,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"Uniquement pour les besoins graphiques";"A6";"23/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,73";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"Uniquement pour les besoins graphiques";"A6";"23/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1747,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"Uniquement pour les besoins graphiques";"A6";"24/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,77";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"Uniquement pour les besoins graphiques";"A6";"24/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1075,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"Uniquement pour les besoins graphiques";"A6";"25/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,74";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"Uniquement pour les besoins graphiques";"A6";"25/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1021,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"Uniquement pour les besoins graphiques";"A6";"26/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,78";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"Uniquement pour les besoins graphiques";"A6";"26/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1086,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"Uniquement pour les besoins graphiques";"A6";"27/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,76";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"Uniquement pour les besoins graphiques";"A6";"27/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"538,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"Uniquement pour les besoins graphiques";"A6";"30/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,80";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"Uniquement pour les besoins graphiques";"A6";"30/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1282,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"Uniquement pour les besoins graphiques";"A6";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,97";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"Uniquement pour les besoins graphiques";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1767,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A2";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A2";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A2";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A2";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A2";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A2";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A2";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"452520102_029";"034525201000";"PITHIVIERS";"45";"45252";"Pithiviers";"645290,8094";"6786159,1639";"35000";"";"A2";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
