"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"S5";"17/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"125,37";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"S5";"17/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"125,58";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"S5";"18/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"14,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"S5";"18/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"260,54";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"S5";"24/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"16,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"S5";"24/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"296,64";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"S5";"25/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"8,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"S5";"25/01/2017";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"24,00";"115";"m3";"mètre cube";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"S5";"25/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"102,96";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500410201_029";"035004102000";"BEAUMONT HAGUE";"50";"50041";"Hague";"350919,772";"6962817,6534";"4000";"";"S5";"25/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"428,40";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"01/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"282,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"02/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"264,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"03/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"277,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"04/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"05/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"06/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"327,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"07/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"302,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"08/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"09/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"261,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"10/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"11/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"8,20";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"11/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"428,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"11/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"320,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"11/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"1000,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"11/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"111,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"267,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"11/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"357,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"12/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"9,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"291,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"13/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"285,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"14/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,80";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"15/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"297,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"16/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,60";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"276,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"17/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"249,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"18/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"217,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"19/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"376,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"20/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"396,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"21/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"306,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"22/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"458,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"23/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"570,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"24/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"377,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"25/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"325,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"26/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"271,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"27/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"284,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"28/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"350,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"29/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"5,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"30/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,40";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"330,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"31/01/2017";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,20";"184";"mm";"millimètre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A3";"31/01/2017";"2521";"Consommation électrique";"Quantitatif";"3";"Eau";"23";"Eau brute";"9045,00";"93";"kW.h";"kiloWatt-heure";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"410,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"266,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"231,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"207,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"220,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"230,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"270,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"11/01/2017";"1301";"Température de l'Eau";"Quantitatif";"3";"Eau";"23";"Eau brute";"10,60";"27";"°C";"degré Celsius";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"11/01/2017";"1302";"pH";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,90";"264";"unité pH";"unité pH";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"11/01/2017";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"11/01/2017";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"11/01/2017";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"35,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"11/01/2017";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,83";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"11/01/2017";"1449";"Escherichia coli";"Quantitatif";"3";"Eau";"23";"Eau brute";"190,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"11/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"219,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"11/01/2017";"6455";"Entero";"Quantitatif";"3";"Eau";"23";"Eau brute";"60,00";"226";"n/(100mL)";"nombre pour 100 millilitres";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"12/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"159,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"13/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"14/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"15/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"16/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"187,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"17/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"318,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"18/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"238,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"19/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"192,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"20/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"175,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"21/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"191,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"22/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"222,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"23/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"257,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"24/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"334,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"25/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"313,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"26/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"274,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"27/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"265,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"28/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"268,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"29/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"286,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"30/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"338,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A4";"31/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"347,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A6";"31/01/2017";"1307";"Matière sèche à 105°C";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"0,58";"243";"%";"pourcentage";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"A6";"31/01/2017";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"2871,00";"67";"kg";"kilogramme";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"19,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"01/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"246,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"02/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"260,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"03/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"242,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"04/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"252,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"25,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"05/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"245,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"06/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"248,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"22,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"07/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"305,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"23,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"08/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"279,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"09/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"255,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"21,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2017";"01";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"500760101_029";"035007601000";"BREHAL LA VANLEE / Bourg";"50";"50076";"Bréhal";"368354,5189";"6875104,1071";"5300";"";"S1";"10/01/2017";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"240,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
